Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,14.5,4.75,1.5,34.5,123.65,0.0
2016,1,22,8,0,430.0,29.0,5.0,2.0,69.0,260.81,204.92
2016,1,22,8,15,532.0,37.5,5.3,2.5,118.5,329.74,278.51
2016,1,22,8,30,634.0,46.0,5.6,3.0,168.0,411.02,353.97
2016,1,22,8,45,694.5,52.0,5.9,3.5,219.5,470.59,408.66
2016,1,22,9,0,755.0,58.0,6.2,4.0,271.0,531.17,462.15
2016,1,22,9,15,793.0,62.0,6.25,4.5,321.0,576.12,500.31
2016,1,22,9,30,831.0,66.0,6.3,5.0,371.0,619.99,536.25
2016,1,22,9,45,859.0,68.5,6.35,5.5,416.5,654.09,563.15
2016,1,22,10,0,887.0,71.0,6.4,6.0,462.0,686.01,587.61
2016,1,22,10,15,904.5,73.0,6.35,6.0,502.0,703.35,600.29
2016,1,22,10,30,922.0,75.0,6.3,6.0,542.0,722.28,613.96
2016,1,22,10,45,937.0,76.0,6.3,6.5,575.5,735.25,621.85
2016,1,22,11,0,952.0,77.0,6.3,7.0,609.0,744.9,627.19
2016,1,22,11,15,960.0,78.0,6.2,7.5,634.5,746.3,625.75
2016,1,22,11,30,968.0,79.0,6.1,8.0,660.0,744.18,621.72
2016,1,22,11,45,971.5,80.5,6.1,8.5,677.0,736.0,613.05
2016,1,22,12,0,975.0,82.0,6.1,9.0,694.0,724.3,601.29
2016,1,22,12,15,977.5,82.5,6.05,9.0,702.5,707.45,586.36
2016,1,22,12,30,980.0,83.0,6.0,9.0,711.0,687.22,568.59
2016,1,22,12,45,981.0,82.5,6.0,9.5,711.0,661.79,545.62
2016,1,22,13,0,982.0,82.0,6.0,10.0,711.0,633.23,519.88
2016,1,22,13,15,979.5,81.5,5.9,10.0,701.5,599.79,490.55
2016,1,22,13,30,977.0,81.0,5.8,10.0,692.0,563.67,458.52
2016,1,22,13,45,972.0,80.0,5.75,10.0,674.5,523.42,422.61
2016,1,22,14,0,967.0,79.0,5.7,10.0,657.0,481.01,384.14
2016,1,22,14,15,958.5,77.5,5.6,10.0,631.0,434.88,341.76
2016,1,22,14,30,950.0,76.0,5.5,10.0,605.0,387.29,297.36
2016,1,22,14,45,936.0,75.0,5.45,10.0,571.5,337.31,250.53
2016,1,22,15,0,922.0,74.0,5.4,10.0,538.0,286.82,203.14
2016,1,22,15,15,903.5,71.5,5.25,9.5,497.5,233.95,155.06
2016,1,22,15,30,885.0,69.0,5.1,9.0,457.0,181.54,109.92
2016,1,22,15,45,860.0,65.5,4.95,9.0,411.5,123.23,65.63
2016,1,22,16,0,835.0,62.0,4.8,9.0,366.0,71.77,38.37
2016,1,22,16,15,796.5,58.5,4.25,8.0,316.0,43.06,33.81
2016,1,22,16,30,758.0,55.0,3.7,7.0,266.0,41.81,32.82
2016,1,22,16,45,698.5,49.0,3.2,6.5,214.5,38.33,29.6
2016,1,22,17,0,639.0,43.0,2.7,6.0,163.0,34.8,26.17
2016,1,22,17,15,535.0,35.0,2.5,5.5,114.0,29.21,20.65
2016,1,22,17,30,431.0,27.0,2.3,5.0,65.0,23.5,13.95
2016,1,22,17,45,215.5,13.5,2.1,4.5,32.5,12.87,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,219.5,14.0,1.25,0.5,34.5,125.64,0.0
2016,1,23,8,0,439.0,28.0,1.4,1.0,69.0,258.15,202.73
2016,1,23,8,15,539.0,36.0,1.35,1.5,118.0,333.05,278.23
2016,1,23,8,30,639.0,44.0,1.3,2.0,167.0,413.05,349.5
2016,1,23,8,45,697.5,49.0,1.3,2.5,218.5,470.5,399.45
2016,1,23,9,0,756.0,54.0,1.3,3.0,270.0,528.92,447.8
2016,1,23,9,15,793.0,58.0,1.3,3.5,319.0,573.35,482.92
2016,1,23,9,30,830.0,62.0,1.3,4.0,368.0,616.74,515.85
2016,1,23,9,45,855.5,65.0,1.3,5.0,413.5,649.92,538.84
2016,1,23,10,0,881.0,68.0,1.3,6.0,459.0,676.35,556.05
2016,1,23,10,15,898.5,70.0,1.3,6.5,498.5,698.29,569.85
2016,1,23,10,30,916.0,72.0,1.3,7.0,538.0,717.36,581.42
2016,1,23,10,45,927.5,74.0,1.35,8.0,570.5,729.19,587.12
2016,1,23,11,0,939.0,76.0,1.4,9.0,603.0,737.69,590.51
2016,1,23,11,15,947.5,77.0,1.4,9.5,628.5,739.57,589.77
2016,1,23,11,30,956.0,78.0,1.4,10.0,654.0,737.97,586.72
2016,1,23,11,45,958.0,80.0,1.45,10.5,670.5,729.53,579.18
2016,1,23,12,0,960.0,82.0,1.5,11.0,687.0,717.62,568.67
2016,1,23,12,15,962.5,82.5,1.6,11.0,695.5,701.08,556.17
2016,1,23,12,30,965.0,83.0,1.7,11.0,704.0,681.2,540.92
2016,1,23,12,45,964.0,83.0,1.8,11.5,703.5,655.48,520.03
2016,1,23,13,0,963.0,83.0,1.9,12.0,703.0,626.77,496.48
2016,1,23,13,15,960.0,83.0,2.0,12.0,694.0,594.11,470.29
2016,1,23,13,30,957.0,83.0,2.1,12.0,685.0,558.85,441.35
2016,1,23,13,45,951.0,82.0,2.25,12.5,667.0,518.82,407.33
2016,1,23,14,0,945.0,81.0,2.4,13.0,649.0,476.75,370.77
2016,1,23,14,15,936.0,80.0,2.45,13.0,623.5,431.71,331.33
2016,1,23,14,30,927.0,79.0,2.5,13.0,598.0,385.3,289.78
2016,1,23,14,45,914.0,77.0,2.55,13.0,565.0,335.69,244.96
2016,1,23,15,0,901.0,75.0,2.6,13.0,532.0,285.54,199.31
2016,1,23,15,15,882.5,72.5,2.55,12.5,492.5,233.6,153.18
2016,1,23,15,30,864.0,70.0,2.5,12.0,453.0,177.09,105.4
2016,1,23,15,45,838.0,67.0,2.45,12.0,407.5,125.14,66.72
2016,1,23,16,0,812.0,64.0,2.4,12.0,362.0,75.09,39.93
2016,1,23,16,15,774.0,60.0,2.15,11.0,313.0,44.1,34.34
2016,1,23,16,30,736.0,56.0,1.9,10.0,264.0,42.47,33.05
2016,1,23,16,45,676.5,50.5,1.7,9.0,213.0,39.49,30.39
2016,1,23,17,0,617.0,45.0,1.5,8.0,162.0,36.51,27.55
2016,1,23,17,15,515.5,36.5,1.55,7.5,114.0,30.52,21.7
2016,1,23,17,30,414.0,28.0,1.6,7.0,66.0,22.28,13.06
2016,1,23,17,45,207.0,14.0,1.7,6.5,33.0,11.03,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,118.49,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,247.39,195.24
2016,1,24,8,15,495.5,40.0,4.05,4.0,117.0,322.1,270.18
2016,1,24,8,30,598.0,49.0,4.1,5.0,166.0,402.82,342.92
2016,1,24,8,45,514.0,69.5,4.2,6.0,189.5,395.79,339.07
2016,1,24,9,0,430.0,90.0,4.3,7.0,213.0,379.0,325.02
2016,1,24,9,15,489.0,97.5,4.6,7.5,260.5,432.21,370.46
2016,1,24,9,30,548.0,105.0,4.9,8.0,308.0,490.97,419.08
2016,1,24,9,45,696.5,92.0,5.2,9.0,382.0,582.01,493.43
2016,1,24,10,0,845.0,79.0,5.5,10.0,456.0,672.07,565.07
2016,1,24,10,15,863.5,81.5,5.65,10.5,495.5,694.78,581.25
2016,1,24,10,30,882.0,84.0,5.8,11.0,535.0,714.64,594.86
2016,1,24,10,45,894.5,86.0,5.95,12.0,567.5,726.7,601.25
2016,1,24,11,0,907.0,88.0,6.1,13.0,600.0,731.64,602.18
2016,1,24,11,15,788.5,125.5,6.1,13.5,584.0,690.34,566.27
2016,1,24,11,30,670.0,163.0,6.1,14.0,568.0,639.8,522.96
2016,1,24,11,45,800.5,128.5,6.2,14.5,625.5,680.1,554.65
2016,1,24,12,0,931.0,94.0,6.3,15.0,683.0,714.1,580.54
2016,1,24,12,15,641.0,190.5,6.25,15.0,599.0,608.95,493.21
2016,1,24,12,30,351.0,287.0,6.2,15.0,515.0,498.09,401.42
2016,1,24,12,45,640.0,192.0,6.2,15.5,606.5,572.7,462.14
2016,1,24,13,0,929.0,97.0,6.2,16.0,698.0,624.3,502.18
2016,1,24,13,15,682.0,177.0,6.1,16.0,615.5,535.96,429.13
2016,1,24,13,30,435.0,257.0,6.0,16.0,533.0,455.95,363.47
2016,1,24,13,45,671.0,176.0,5.95,16.5,588.0,474.58,375.86
2016,1,24,14,0,907.0,95.0,5.9,17.0,643.0,476.4,372.1
2016,1,24,14,15,897.0,93.0,5.8,17.0,617.5,428.55,329.75
2016,1,24,14,30,887.0,91.0,5.7,17.0,592.0,381.87,287.61
2016,1,24,14,45,880.5,86.5,5.6,17.0,560.0,333.11,243.1
2016,1,24,15,0,874.0,82.0,5.5,17.0,528.0,283.38,197.51
2016,1,24,15,15,854.5,79.5,5.2,16.5,488.5,232.07,151.93
2016,1,24,15,30,835.0,77.0,4.9,16.0,449.0,181.49,109.12
2016,1,24,15,45,802.0,75.0,4.65,16.0,403.0,131.08,71.79
2016,1,24,16,0,769.0,73.0,4.4,16.0,357.0,83.39,46.12
2016,1,24,16,15,728.5,68.0,3.95,15.0,308.5,50.61,39.54
2016,1,24,16,30,688.0,63.0,3.5,14.0,260.0,44.01,33.85
2016,1,24,16,45,619.5,57.5,3.1,13.5,209.0,41.59,31.67
2016,1,24,17,0,551.0,52.0,2.7,13.0,158.0,39.21,29.36
2016,1,24,17,15,447.5,41.5,2.65,12.5,111.0,32.22,22.73
2016,1,24,17,30,344.0,31.0,2.6,12.0,64.0,24.93,15.11
2016,1,24,17,45,172.0,15.5,2.55,11.5,32.0,12.31,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.0,19.0,2.85,11.5,31.0,91.05,0.0
2016,1,25,8,0,248.0,38.0,3.1,12.0,62.0,189.07,144.33
2016,1,25,8,15,351.0,51.0,3.25,12.5,107.5,261.91,212.88
2016,1,25,8,30,454.0,64.0,3.4,13.0,153.0,342.88,283.55
2016,1,25,8,45,243.5,87.5,3.55,13.5,137.0,251.86,209.49
2016,1,25,9,0,33.0,111.0,3.7,14.0,121.0,140.17,113.94
2016,1,25,9,15,98.5,135.0,3.6,14.5,170.5,215.95,178.2
2016,1,25,9,30,164.0,159.0,3.5,15.0,220.0,284.92,235.14
2016,1,25,9,45,481.5,123.5,3.4,15.5,333.5,472.86,389.82
2016,1,25,10,0,799.0,88.0,3.3,16.0,447.0,653.67,530.83
2016,1,25,10,15,820.0,91.0,3.15,16.5,486.5,678.26,545.79
2016,1,25,10,30,841.0,94.0,3.0,17.0,526.0,700.14,559.31
2016,1,25,10,45,866.0,92.5,2.85,17.5,561.0,716.9,568.65
2016,1,25,11,0,891.0,91.0,2.7,18.0,596.0,730.55,575.57
2016,1,25,11,15,901.0,92.5,2.5,18.0,622.0,730.16,573.12
2016,1,25,11,30,911.0,94.0,2.3,18.0,648.0,730.34,571.24
2016,1,25,11,45,920.5,93.5,2.15,18.5,666.5,724.64,563.98
2016,1,25,12,0,930.0,93.0,2.0,19.0,685.0,715.49,554.21
2016,1,25,12,15,933.5,93.5,1.95,19.0,694.0,700.02,541.53
2016,1,25,12,30,937.0,94.0,1.9,19.0,703.0,681.26,526.38
2016,1,25,12,45,942.5,92.0,1.85,19.5,704.5,657.99,506.89
2016,1,25,13,0,948.0,90.0,1.8,20.0,706.0,631.51,484.84
2016,1,25,13,15,946.0,89.5,1.75,20.0,697.5,599.25,459.11
2016,1,25,13,30,944.0,89.0,1.7,20.0,689.0,564.37,430.93
2016,1,25,13,45,943.5,86.5,1.7,20.0,673.5,525.86,399.64
2016,1,25,14,0,943.0,84.0,1.7,20.0,658.0,484.95,365.67
2016,1,25,14,15,935.0,82.5,1.65,20.0,632.5,439.79,327.44
2016,1,25,14,30,927.0,81.0,1.6,20.0,607.0,393.18,287.17
2016,1,25,14,45,918.0,78.5,1.55,20.0,575.0,344.16,244.25
2016,1,25,15,0,909.0,76.0,1.5,20.0,543.0,294.22,200.14
2016,1,25,15,15,891.5,73.5,1.35,19.5,503.5,241.88,155.0
2016,1,25,15,30,874.0,71.0,1.2,19.0,464.0,184.83,107.92
2016,1,25,15,45,849.5,67.5,1.1,19.0,418.5,131.83,68.83
2016,1,25,16,0,825.0,64.0,1.0,19.0,373.0,80.56,40.57
2016,1,25,16,15,788.0,60.5,1.0,18.0,323.5,44.26,33.48
2016,1,25,16,30,751.0,57.0,1.0,17.0,274.0,43.08,32.64
2016,1,25,16,45,688.0,52.0,1.0,16.5,222.0,40.57,30.42
2016,1,25,17,0,625.0,47.0,1.0,16.0,170.0,38.11,28.08
2016,1,25,17,15,524.5,38.5,1.05,15.5,120.5,29.43,20.07
2016,1,25,17,30,424.0,30.0,1.1,15.0,71.0,23.88,14.22
2016,1,25,17,45,212.0,15.0,1.2,14.5,35.5,11.76,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,35.5,18.0,4.55,4.5,21.5,39.41,0.0
2016,1,26,8,0,71.0,36.0,4.8,5.0,43.0,84.21,63.83
2016,1,26,8,15,101.0,57.0,5.05,5.0,73.5,126.04,103.7
2016,1,26,8,30,131.0,78.0,5.3,5.0,104.0,168.34,142.58
2016,1,26,8,45,157.5,97.0,5.55,5.5,136.5,206.75,177.21
2016,1,26,9,0,184.0,116.0,5.8,6.0,169.0,255.56,219.88
2016,1,26,9,15,243.0,131.5,5.85,6.5,214.5,311.63,268.39
2016,1,26,9,30,302.0,147.0,5.9,7.0,260.0,369.56,317.45
2016,1,26,9,45,172.5,166.0,6.0,7.5,232.0,297.75,253.56
2016,1,26,10,0,43.0,185.0,6.1,8.0,204.0,221.36,185.2
2016,1,26,10,15,65.0,208.0,6.1,8.0,240.0,259.63,217.53
2016,1,26,10,30,87.0,231.0,6.1,8.0,276.0,297.68,249.18
2016,1,26,10,45,298.5,215.5,6.2,8.5,383.5,443.58,373.25
2016,1,26,11,0,510.0,200.0,6.3,9.0,491.0,580.78,486.18
2016,1,26,11,15,354.0,245.5,6.35,9.0,451.5,505.94,421.61
2016,1,26,11,30,198.0,291.0,6.4,9.0,412.0,431.78,357.65
2016,1,26,11,45,360.5,259.0,6.45,9.5,486.5,510.31,423.27
2016,1,26,12,0,523.0,227.0,6.5,10.0,561.0,583.59,482.75
2016,1,26,12,15,261.5,192.5,6.6,10.0,359.5,361.67,300.28
2016,1,26,12,30,0.0,158.0,6.7,10.0,158.0,147.64,118.8
2016,1,26,12,45,0.0,131.5,6.8,10.0,131.5,122.65,98.06
2016,1,26,13,0,0.0,105.0,6.9,10.0,105.0,97.89,77.31
2016,1,26,13,15,0.0,85.5,6.95,10.0,85.5,79.7,62.03
2016,1,26,13,30,0.0,66.0,7.0,10.0,66.0,61.48,46.66
2016,1,26,13,45,4.5,134.5,7.1,10.0,137.5,126.91,101.91
2016,1,26,14,0,9.0,203.0,7.2,10.0,209.0,189.92,154.59
2016,1,26,14,15,4.5,153.5,6.85,9.5,156.5,143.1,115.83
2016,1,26,14,30,0.0,104.0,6.5,9.0,104.0,96.6,76.98
2016,1,26,14,45,0.0,76.0,6.2,9.0,76.0,70.77,55.14
2016,1,26,15,0,0.0,48.0,5.9,9.0,48.0,44.63,32.86
2016,1,26,15,15,38.5,122.0,5.45,8.5,139.5,117.04,93.55
2016,1,26,15,30,77.0,196.0,5.0,8.0,231.0,175.88,141.99
2016,1,26,15,45,72.5,178.0,4.6,8.0,208.5,154.3,124.29
2016,1,26,16,0,68.0,160.0,4.2,8.0,186.0,133.21,107.8
2016,1,26,16,15,62.5,139.5,3.95,7.5,160.5,112.59,96.88
2016,1,26,16,30,57.0,119.0,3.7,7.0,135.0,97.28,83.3
2016,1,26,16,45,49.0,97.5,3.5,7.0,109.5,80.94,68.36
2016,1,26,17,0,41.0,76.0,3.3,7.0,84.0,64.19,52.8
2016,1,26,17,15,24.0,55.0,3.35,6.5,59.5,47.38,37.02
2016,1,26,17,30,7.0,34.0,3.4,6.0,35.0,30.65,20.82
2016,1,26,17,45,3.5,17.0,3.45,6.0,17.5,15.7,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,210.0,15.5,3.6,1.5,37.0,126.92,9.48
2016,1,27,8,0,420.0,31.0,3.8,2.0,74.0,263.0,211.34
2016,1,27,8,15,519.0,40.0,3.8,3.0,123.5,337.65,284.93
2016,1,27,8,30,618.0,49.0,3.8,4.0,173.0,418.15,357.28
2016,1,27,8,45,586.0,62.0,3.85,5.0,205.0,432.82,371.61
2016,1,27,9,0,554.0,75.0,3.9,6.0,237.0,443.55,380.78
2016,1,27,9,15,685.5,71.5,4.0,6.5,307.0,533.63,456.17
2016,1,27,9,30,817.0,68.0,4.1,7.0,377.0,624.71,529.84
2016,1,27,9,45,844.0,71.0,4.25,7.5,423.0,659.2,556.13
2016,1,27,10,0,871.0,74.0,4.4,8.0,469.0,691.52,580.17
2016,1,27,10,15,889.0,76.5,4.3,8.5,509.5,714.54,594.94
2016,1,27,10,30,907.0,79.0,4.2,9.0,550.0,730.24,603.9
2016,1,27,10,45,921.0,80.0,4.1,9.5,583.5,742.9,610.51
2016,1,27,11,0,935.0,81.0,4.0,10.0,617.0,752.29,614.89
2016,1,27,11,15,944.0,82.5,3.95,10.0,643.0,755.3,615.91
2016,1,27,11,30,953.0,84.0,3.9,10.0,669.0,754.79,614.46
2016,1,27,11,45,958.5,84.5,3.9,10.5,686.5,747.24,606.97
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,736.18,596.56
2016,1,27,12,15,967.5,85.5,3.9,11.0,713.5,720.3,583.19
2016,1,27,12,30,971.0,86.0,3.9,11.0,723.0,701.01,567.07
2016,1,27,12,45,973.0,85.0,3.9,11.5,723.5,675.95,545.36
2016,1,27,13,0,975.0,84.0,3.9,12.0,724.0,647.72,520.95
2016,1,27,13,15,973.5,83.5,3.85,12.0,716.0,614.99,493.46
2016,1,27,13,30,972.0,83.0,3.8,12.0,708.0,579.5,463.27
2016,1,27,13,45,969.5,81.5,3.8,12.0,691.5,540.0,429.37
2016,1,27,14,0,967.0,80.0,3.8,12.0,675.0,498.15,392.75
2016,1,27,14,15,959.5,78.5,3.75,12.0,649.5,452.15,351.86
2016,1,27,14,30,952.0,77.0,3.7,12.0,624.0,404.59,308.75
2016,1,27,14,45,940.5,75.5,3.65,12.0,591.0,354.47,262.82
2016,1,27,15,0,929.0,74.0,3.6,12.0,558.0,303.59,215.8
2016,1,27,15,15,912.5,71.5,3.4,11.5,518.0,250.32,167.63
2016,1,27,15,30,896.0,69.0,3.2,11.0,478.0,197.29,121.46
2016,1,27,15,45,875.5,65.5,3.0,11.0,433.0,143.52,79.32
2016,1,27,16,0,855.0,62.0,2.8,11.0,388.0,85.41,43.05
2016,1,27,16,15,819.5,58.5,2.4,10.0,337.5,42.44,32.96
2016,1,27,16,30,784.0,55.0,2.0,9.0,287.0,41.16,32.0
2016,1,27,16,45,732.5,49.5,1.6,8.0,234.5,38.13,29.32
2016,1,27,17,0,681.0,44.0,1.2,7.0,182.0,35.05,26.45
2016,1,27,17,15,587.0,36.5,1.2,6.5,131.5,29.97,21.49
2016,1,27,17,30,493.0,29.0,1.2,6.0,81.0,24.79,15.95
2016,1,27,17,45,246.5,14.5,1.25,5.5,40.5,12.07,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.5,14.0,3.35,4.0,38.5,134.84,22.03
2016,1,28,8,0,473.0,28.0,3.7,5.0,77.0,280.07,223.7
2016,1,28,8,15,568.0,35.5,3.55,5.5,127.0,354.11,296.32
2016,1,28,8,30,663.0,43.0,3.4,6.0,177.0,433.1,367.11
2016,1,28,8,45,720.5,47.5,3.25,7.0,229.5,490.96,416.79
2016,1,28,9,0,778.0,52.0,3.1,8.0,282.0,549.81,464.58
2016,1,28,9,15,813.5,55.5,3.1,9.0,332.0,594.0,498.83
2016,1,28,9,30,849.0,59.0,3.1,10.0,382.0,632.31,527.2
2016,1,28,9,45,874.5,61.0,3.15,11.0,428.0,665.33,550.12
2016,1,28,10,0,900.0,63.0,3.2,12.0,474.0,696.22,570.32
2016,1,28,10,15,917.0,65.0,3.3,13.0,514.0,718.71,584.01
2016,1,28,10,30,934.0,67.0,3.4,14.0,554.0,738.24,595.39
2016,1,28,10,45,946.5,68.0,3.5,15.0,587.5,750.25,601.14
2016,1,28,11,0,959.0,69.0,3.6,16.0,621.0,758.89,604.5
2016,1,28,11,15,967.0,70.0,3.6,16.0,646.5,760.85,604.9
2016,1,28,11,30,975.0,71.0,3.6,16.0,672.0,759.23,602.86
2016,1,28,11,45,977.5,72.5,3.65,16.5,689.5,750.74,595.05
2016,1,28,12,0,980.0,74.0,3.7,17.0,707.0,738.7,584.84
2016,1,28,12,15,982.5,74.5,3.7,17.5,716.0,722.1,570.35
2016,1,28,12,30,985.0,75.0,3.7,18.0,725.0,702.06,553.06
2016,1,28,12,45,986.0,74.5,3.7,18.5,725.5,676.74,531.72
2016,1,28,13,0,987.0,74.0,3.7,19.0,726.0,648.23,507.74
2016,1,28,13,15,985.0,74.0,3.7,19.0,717.5,615.48,481.13
2016,1,28,13,30,983.0,74.0,3.7,19.0,709.0,579.96,451.83
2016,1,28,13,45,979.0,73.0,3.7,19.0,692.0,539.91,418.42
2016,1,28,14,0,975.0,72.0,3.7,19.0,675.0,497.59,382.4
2016,1,28,14,15,968.0,71.0,3.6,19.0,650.0,451.98,342.78
2016,1,28,14,30,961.0,70.0,3.5,19.0,625.0,404.74,300.95
2016,1,28,14,45,945.0,70.5,3.45,19.0,591.5,354.61,256.28
2016,1,28,15,0,929.0,71.0,3.4,19.0,558.0,304.07,210.85
2016,1,28,15,15,912.5,69.0,2.95,18.5,518.5,251.18,164.03
2016,1,28,15,30,896.0,67.0,2.5,18.0,479.0,198.51,119.13
2016,1,28,15,45,874.0,64.0,2.1,17.5,433.5,144.92,78.09
2016,1,28,16,0,852.0,61.0,1.7,17.0,388.0,87.04,42.36
2016,1,28,16,15,818.0,57.5,1.6,16.0,338.0,41.49,31.3
2016,1,28,16,30,784.0,54.0,1.5,15.0,288.0,40.18,30.33
2016,1,28,16,45,732.5,48.5,1.4,14.0,236.0,37.11,27.68
2016,1,28,17,0,681.0,43.0,1.3,13.0,184.0,33.99,24.83
2016,1,28,17,15,589.0,36.0,1.3,12.5,133.5,29.35,20.39
2016,1,28,17,30,497.0,29.0,1.3,12.0,83.0,24.63,15.47
2016,1,28,17,45,248.5,14.5,1.3,12.0,41.5,11.98,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.0,14.5,2.9,7.5,40.0,139.3,33.52
2016,1,29,8,0,486.0,29.0,3.3,9.0,80.0,288.44,227.82
2016,1,29,8,15,579.5,36.5,3.4,10.0,130.5,362.63,298.67
2016,1,29,8,30,673.0,44.0,3.5,11.0,181.0,441.55,367.77
2016,1,29,8,45,726.5,49.0,3.6,12.0,233.5,498.26,415.98
2016,1,29,9,0,780.0,54.0,3.7,13.0,286.0,555.7,462.41
2016,1,29,9,15,815.0,58.0,3.7,13.5,336.5,600.43,497.46
2016,1,29,9,30,850.0,62.0,3.7,14.0,387.0,643.98,530.31
2016,1,29,9,45,873.0,64.5,3.7,15.0,433.0,671.28,548.42
2016,1,29,10,0,896.0,67.0,3.7,16.0,479.0,701.09,567.39
2016,1,29,10,15,912.5,69.0,4.05,16.5,519.0,723.22,582.57
2016,1,29,10,30,929.0,71.0,4.4,17.0,559.0,742.39,595.77
2016,1,29,10,45,940.0,73.0,4.75,18.0,592.5,754.47,602.9
2016,1,29,11,0,951.0,75.0,5.1,19.0,626.0,763.16,607.5
2016,1,29,11,15,958.5,76.0,5.15,19.0,651.5,764.75,607.88
2016,1,29,11,30,966.0,77.0,5.2,19.0,677.0,762.8,605.81
2016,1,29,11,45,968.0,79.0,5.3,19.5,693.5,754.51,598.27
2016,1,29,12,0,970.0,81.0,5.4,20.0,710.0,742.7,588.29
2016,1,29,12,15,972.0,81.5,5.45,20.0,719.0,725.85,574.67
2016,1,29,12,30,974.0,82.0,5.5,20.0,728.0,705.62,558.28
2016,1,29,12,45,973.0,82.0,5.55,20.5,728.0,679.74,536.35
2016,1,29,13,0,972.0,82.0,5.6,21.0,728.0,650.8,511.86
2016,1,29,13,15,969.5,82.0,5.6,21.0,719.0,618.09,484.96
2016,1,29,13,30,967.0,82.0,5.6,21.0,710.0,582.68,455.44
2016,1,29,13,45,961.5,81.0,5.65,21.0,693.0,542.35,421.62
2016,1,29,14,0,956.0,80.0,5.7,21.0,676.0,499.89,385.32
2016,1,29,14,15,948.0,79.0,5.6,20.5,650.5,454.49,346.32
2016,1,29,14,30,940.0,78.0,5.5,20.0,625.0,407.58,305.12
2016,1,29,14,45,929.5,76.0,5.45,20.0,592.0,357.73,260.28
2016,1,29,15,0,919.0,74.0,5.4,20.0,559.0,307.05,214.32
2016,1,29,15,15,902.5,71.5,5.15,19.5,519.5,254.09,167.28
2016,1,29,15,30,886.0,69.0,4.9,19.0,480.0,201.38,122.07
2016,1,29,15,45,862.5,66.5,4.65,18.5,434.5,142.96,76.62
2016,1,29,16,0,839.0,64.0,4.4,18.0,389.0,91.36,45.26
2016,1,29,16,15,804.5,60.0,4.05,17.0,339.0,43.33,32.76
2016,1,29,16,30,770.0,56.0,3.7,16.0,289.0,41.68,31.5
2016,1,29,16,45,717.0,51.0,3.4,15.0,237.0,39.13,29.33
2016,1,29,17,0,664.0,46.0,3.1,14.0,185.0,36.58,27.01
2016,1,29,17,15,573.0,38.0,3.0,13.5,134.5,31.1,21.84
2016,1,29,17,30,482.0,30.0,2.9,13.0,84.0,25.48,16.18
2016,1,29,17,45,241.0,15.0,2.85,12.5,42.0,12.37,0.54
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.0,16.5,4.0,6.5,39.5,134.81,42.43
2016,1,30,8,0,436.0,33.0,4.2,7.0,79.0,276.1,221.0
2016,1,30,8,15,534.5,41.5,4.15,8.0,130.0,351.56,292.78
2016,1,30,8,30,633.0,50.0,4.1,9.0,181.0,432.66,364.14
2016,1,30,8,45,695.5,55.0,4.1,10.0,234.0,489.26,412.71
2016,1,30,9,0,758.0,60.0,4.1,11.0,287.0,551.71,463.47
2016,1,30,9,15,795.0,64.0,4.15,12.0,338.0,597.41,498.88
2016,1,30,9,30,832.0,68.0,4.2,13.0,389.0,642.01,532.07
2016,1,30,9,45,858.5,71.0,4.3,14.0,435.5,676.84,556.76
2016,1,30,10,0,885.0,74.0,4.4,15.0,482.0,709.44,578.42
2016,1,30,10,15,902.5,76.0,4.5,15.5,523.0,727.36,589.75
2016,1,30,10,30,920.0,78.0,4.6,16.0,564.0,747.13,602.52
2016,1,30,10,45,932.5,80.0,4.7,17.0,598.0,760.2,609.09
2016,1,30,11,0,945.0,82.0,4.8,18.0,632.0,769.9,613.23
2016,1,30,11,15,953.0,83.0,4.85,18.5,657.5,771.8,612.65
2016,1,30,11,30,961.0,84.0,4.9,19.0,683.0,770.17,609.66
2016,1,30,11,45,965.5,85.0,5.0,19.5,701.0,762.51,602.65
2016,1,30,12,0,970.0,86.0,5.1,20.0,719.0,751.3,593.19
2016,1,30,12,15,972.0,86.5,5.1,20.0,727.5,734.39,579.44
2016,1,30,12,30,974.0,87.0,5.1,20.0,736.0,714.09,562.95
2016,1,30,12,45,973.0,87.0,5.15,20.5,736.0,688.12,541.15
2016,1,30,13,0,972.0,87.0,5.2,21.0,736.0,659.09,516.78
2016,1,30,13,15,969.0,86.5,5.2,21.0,727.0,625.53,489.46
2016,1,30,13,30,966.0,86.0,5.2,21.0,718.0,589.31,459.56
2016,1,30,13,45,959.0,86.0,5.2,21.5,700.0,549.11,425.13
2016,1,30,14,0,952.0,86.0,5.2,22.0,682.0,506.86,388.48
2016,1,30,14,15,943.5,84.5,5.1,21.5,656.0,460.84,349.43
2016,1,30,14,30,935.0,83.0,5.0,21.0,630.0,413.36,308.23
2016,1,30,14,45,923.0,81.0,4.9,21.0,597.0,363.11,263.49
2016,1,30,15,0,911.0,79.0,4.8,21.0,564.0,312.19,217.76
2016,1,30,15,15,893.5,76.5,4.55,20.5,523.5,259.22,171.08
2016,1,30,15,30,876.0,74.0,4.3,20.0,483.0,201.49,122.05
2016,1,30,15,45,849.5,71.5,4.05,20.0,437.0,148.32,80.77
2016,1,30,16,0,823.0,69.0,3.8,20.0,391.0,97.08,49.19
2016,1,30,16,15,787.0,64.5,3.6,19.0,341.0,46.8,35.51
2016,1,30,16,30,751.0,60.0,3.4,18.0,291.0,44.89,34.05
2016,1,30,16,45,695.0,55.0,3.2,17.0,238.5,42.49,32.04
2016,1,30,17,0,639.0,50.0,3.0,16.0,186.0,40.12,29.92
2016,1,30,17,15,546.5,41.5,3.1,15.5,135.5,31.36,21.9
2016,1,30,17,30,454.0,33.0,3.2,15.0,85.0,25.93,16.49
2016,1,30,17,45,227.0,16.5,3.3,14.5,42.5,12.66,1.54
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.0,16.5,3.7,10.5,39.0,131.43,48.95
2016,1,31,8,0,416.0,33.0,3.9,11.0,78.0,267.61,211.76
2016,1,31,8,15,513.0,41.5,3.8,11.5,127.5,341.83,281.23
2016,1,31,8,30,610.0,50.0,3.7,12.0,177.0,421.69,351.04
2016,1,31,8,45,677.0,54.0,3.65,13.0,230.0,479.37,399.71
2016,1,31,9,0,744.0,58.0,3.6,14.0,283.0,543.07,450.69
2016,1,31,9,15,781.0,61.5,3.45,15.0,333.0,587.94,484.34
2016,1,31,9,30,818.0,65.0,3.3,16.0,383.0,631.8,515.74
2016,1,31,9,45,847.0,67.0,3.2,17.0,429.5,667.0,539.19
2016,1,31,10,0,876.0,69.0,3.1,18.0,476.0,695.37,556.31
2016,1,31,10,15,893.0,71.0,3.05,18.5,516.5,717.8,569.99
2016,1,31,10,30,910.0,73.0,3.0,19.0,557.0,737.34,581.45
2016,1,31,10,45,923.0,74.5,2.95,20.0,590.5,750.34,587.0
2016,1,31,11,0,936.0,76.0,2.9,21.0,624.0,760.02,590.23
2016,1,31,11,15,944.0,77.5,2.95,21.5,649.5,762.68,590.21
2016,1,31,11,30,952.0,79.0,3.0,22.0,675.0,761.79,587.88
2016,1,31,11,45,951.5,82.0,3.05,23.0,691.5,753.0,578.99
2016,1,31,12,0,951.0,85.0,3.1,24.0,708.0,740.75,567.88
2016,1,31,12,15,953.5,85.5,3.05,24.0,717.0,724.54,555.15
2016,1,31,12,30,956.0,86.0,3.0,24.0,726.0,704.98,539.68
2016,1,31,12,45,956.5,85.5,3.0,24.5,726.5,679.89,519.28
2016,1,31,13,0,957.0,85.0,3.0,25.0,727.0,651.73,496.44
2016,1,31,13,15,954.5,84.5,2.9,25.0,718.5,618.92,470.46
2016,1,31,13,30,952.0,84.0,2.8,25.0,710.0,583.45,442.07
2016,1,31,13,45,947.0,83.0,2.75,25.0,693.0,543.79,410.16
2016,1,31,14,0,942.0,82.0,2.7,25.0,676.0,502.01,375.89
2016,1,31,14,15,933.5,81.0,2.5,25.0,650.5,456.85,337.93
2016,1,31,14,30,925.0,80.0,2.3,25.0,625.0,410.24,298.06
2016,1,31,14,45,913.0,78.0,2.15,25.0,592.0,360.42,255.17
2016,1,31,15,0,901.0,76.0,2.0,25.0,559.0,309.95,211.23
2016,1,31,15,15,884.0,74.0,1.8,24.5,519.5,257.97,166.68
2016,1,31,15,30,867.0,72.0,1.6,24.0,480.0,206.29,123.59
2016,1,31,15,45,842.0,69.0,1.4,24.0,434.5,148.02,78.92
2016,1,31,16,0,817.0,66.0,1.2,24.0,389.0,96.74,47.3
2016,1,31,16,15,781.5,62.5,1.15,23.0,339.5,47.04,35.1
2016,1,31,16,30,746.0,59.0,1.1,22.0,290.0,43.86,32.6
2016,1,31,16,45,690.0,54.0,1.05,21.5,238.0,41.42,30.53
2016,1,31,17,0,634.0,49.0,1.0,21.0,186.0,38.99,28.34
2016,1,31,17,15,542.0,41.0,1.05,20.0,136.0,30.77,21.0
2016,1,31,17,30,450.0,33.0,1.1,19.0,86.0,25.76,16.14
2016,1,31,17,45,225.0,16.5,1.15,18.5,43.0,12.57,2.1
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,124.5,53.45
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,248.86,196.43
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,324.83,265.58
