Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,406.24,335.62
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,468.7,387.55
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,532.97,438.75
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,373.02,308.76
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,160.36,129.3
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,201.34,162.83
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,233.81,188.38
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,363.41,294.54
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,494.99,398.34
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,475.46,380.25
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,444.97,354.38
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,612.51,488.98
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,756.73,599.74
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,748.9,592.43
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,737.69,583.29
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,721.8,570.71
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,702.65,555.49
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,678.12,536.21
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,650.64,514.27
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,618.28,487.89
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,583.39,458.99
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,544.11,426.01
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,502.99,390.82
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,455.53,349.76
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,409.04,308.57
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,359.72,264.58
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,310.45,220.23
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,258.9,174.31
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,208.19,130.53
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,158.33,91.71
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,106.37,57.99
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,58.95,45.83
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,52.9,40.74
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,50.13,38.39
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,47.37,35.88
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,40.37,29.46
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.09,22.46
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.04,4.97
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,148.81,73.25
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,302.79,242.89
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,374.09,310.49
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,456.77,383.36
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,515.53,433.69
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,574.97,482.42
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,621.18,519.96
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,666.2,555.53
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,699.17,579.23
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,724.85,596.67
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,748.65,613.26
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,769.45,627.48
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,781.59,633.9
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,790.27,637.79
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,792.65,638.29
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,791.41,636.26
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,783.68,628.54
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,772.35,618.33
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,755.06,604.22
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,734.32,586.81
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,708.31,564.32
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,679.16,539.25
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,645.57,511.32
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,609.24,480.82
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,568.18,446.22
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,524.95,409.15
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,478.5,368.54
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,430.52,325.86
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,379.26,279.91
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,327.28,232.81
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,273.29,184.54
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,214.43,133.58
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,159.81,89.66
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,106.84,54.69
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,54.86,43.15
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,46.18,35.79
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,43.83,33.84
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,41.52,31.77
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,33.13,24.04
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,28.25,19.16
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,18.81,7.9
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,10.48,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,154.29,85.21
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,307.8,254.43
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,384.2,328.18
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,465.15,401.98
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,525.92,456.2
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,587.61,509.02
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,632.59,545.5
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,671.33,575.37
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,704.58,599.27
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,735.54,620.89
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,758.15,635.62
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,777.67,647.85
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,789.89,654.63
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,798.59,658.82
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,800.37,658.82
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,798.48,656.21
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,789.69,647.54
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,777.27,636.32
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,760.05,622.34
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,739.32,604.64
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,712.97,581.63
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,683.46,555.93
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,649.87,527.56
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,613.48,496.45
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,572.24,460.02
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,528.81,421.2
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,482.32,379.9
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,434.2,336.31
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,382.7,289.25
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,330.58,241.01
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,276.68,191.67
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,222.92,143.55
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,162.38,93.31
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,108.66,56.37
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,56.23,35.51
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,45.22,35.65
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,42.39,33.15
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,39.53,30.49
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,34.69,25.89
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,29.76,20.91
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,18.7,8.58
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,158.74,94.12
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,322.38,263.62
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,397.56,333.07
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,477.0,401.97
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,534.61,449.64
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,592.72,495.26
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,637.59,529.52
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,676.16,557.51
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,710.06,579.98
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,741.6,600.26
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,764.24,614.83
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,783.79,627.16
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,796.18,634.34
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,805.06,639.14
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,807.77,639.96
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,806.77,638.33
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,797.19,629.99
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,783.99,619.29
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,766.61,606.09
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,745.75,589.31
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,720.8,569.73
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,692.52,547.37
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,658.6,519.76
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,621.85,489.55
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,580.99,455.05
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,537.74,418.0
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,490.16,377.54
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,440.98,334.76
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,388.9,288.89
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,336.76,242.26
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,282.35,193.81
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,223.12,142.29
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,168.1,97.29
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,114.7,60.61
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,62.17,38.74
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,48.43,38.45
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,45.31,35.71
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,42.13,32.79
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,34.16,25.38
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,29.8,20.96
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,20.45,10.36
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,150.18,94.23
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,299.15,247.04
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,373.64,316.09
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,453.09,385.53
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,509.46,433.07
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,563.04,476.19
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,609.29,513.91
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,654.42,549.7
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,688.29,574.23
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,719.81,597.08
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,743.51,612.23
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,764.27,625.03
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,776.73,631.8
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,781.47,632.9
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,726.72,589.29
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,660.56,535.1
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,719.12,580.57
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,766.35,615.28
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,750.14,601.81
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,730.59,585.75
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,705.86,564.51
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,678.09,540.79
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,598.29,476.67
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,523.7,416.56
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,531.7,421.85
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,528.02,415.83
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,482.54,376.27
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,432.41,332.33
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,381.48,287.05
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,331.06,241.6
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,278.73,194.77
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,227.09,149.31
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,174.87,106.33
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,119.49,66.92
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,69.48,44.18
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,53.78,43.07
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,51.08,40.84
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,48.37,38.42
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,41.91,32.38
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,35.2,25.8
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,23.14,12.9
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,12.39,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,68.8,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,196.36,129.71
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,313.07,259.5
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,387.56,330.6
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,462.57,399.26
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,522.5,451.91
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,583.16,503.04
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,629.46,541.0
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,674.55,576.59
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,710.41,603.27
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,739.03,623.77
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,762.25,640.48
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,782.46,654.79
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,796.47,663.0
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,807.05,668.61
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,809.27,668.91
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,807.84,666.56
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,800.18,658.48
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,788.85,647.78
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,772.0,633.89
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,751.63,616.77
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,725.84,593.72
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,696.79,567.94
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,663.33,539.29
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,627.01,507.93
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,585.58,471.97
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,541.82,433.42
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,494.87,391.48
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,446.27,347.29
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,394.26,299.67
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,342.02,251.3
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,287.94,201.68
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,234.0,153.08
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,173.19,101.77
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,118.9,62.75
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,65.53,38.08
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,46.44,36.59
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,43.69,34.21
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,40.91,31.66
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,36.14,27.18
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,31.29,22.36
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,20.2,10.89
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,13.34,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,54.83,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,182.55,125.44
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,297.22,247.11
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,373.5,318.04
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,454.71,389.91
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,517.5,443.19
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,578.23,492.57
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,624.83,528.62
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,670.23,562.44
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,706.22,587.31
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,740.02,610.09
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,763.5,625.93
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,779.11,635.83
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,792.43,643.19
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,802.39,648.07
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,805.12,648.33
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,804.27,646.11
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,796.12,638.61
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,784.41,628.65
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,767.87,614.76
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,747.91,597.57
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,722.62,576.07
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,694.11,551.91
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,660.48,524.2
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,624.13,493.94
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,583.57,459.15
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,540.68,421.92
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,493.93,381.52
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,445.63,339.01
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,394.49,293.47
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,342.66,246.72
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,289.03,198.76
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,230.45,147.62
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,175.41,101.99
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,121.78,63.83
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,69.11,39.12
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,47.9,37.14
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,45.23,34.95
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,42.53,32.6
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,34.56,25.34
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,30.23,21.08
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,21.44,11.93
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,14.3,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,185.24,130.81
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,340.74,283.28
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,414.5,352.98
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,492.22,422.98
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,548.77,472.07
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,605.72,519.38
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,581.12,496.54
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,542.74,461.96
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,556.11,470.82
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,570.92,480.28
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,548.27,457.72
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,511.63,424.31
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,586.8,485.03
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,651.8,536.36
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,678.02,556.34
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,697.77,571.4
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,750.15,612.97
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,795.15,645.96
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,717.81,583.63
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,634.72,515.14
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,676.73,549.17
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,703.56,569.9
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,669.45,541.13
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,632.49,509.83
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,591.68,475.01
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,548.34,437.35
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,500.94,395.46
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,451.87,351.23
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,399.58,303.5
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,346.12,253.95
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,291.28,203.48
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,236.39,153.69
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,179.59,105.07
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,123.66,63.84
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,68.88,37.08
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,43.69,33.94
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,36.32,27.38
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,34.49,25.72
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,30.82,22.29
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,27.09,18.6
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,20.27,11.32
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.14,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,110.17,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,233.45,170.07
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,344.22,285.96
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,415.78,352.08
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,491.1,417.56
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,547.4,464.26
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,604.15,508.83
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,642.38,537.52
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,684.34,567.29
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,716.89,589.25
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,747.02,609.32
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,769.4,623.84
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,788.69,636.04
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,800.53,641.53
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,808.86,644.53
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,810.97,645.27
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,809.4,643.51
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,799.62,634.65
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,786.24,623.35
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,769.22,610.47
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,748.75,595.05
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,723.76,573.93
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,695.53,550.18
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,661.8,522.81
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,625.32,492.87
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,584.79,458.37
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,541.95,421.44
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,495.44,381.61
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,447.37,339.61
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,396.31,294.52
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,344.68,248.22
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,291.11,200.34
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,237.67,153.21
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,182.76,107.32
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,123.19,63.47
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,70.36,37.16
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,44.29,33.77
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,41.49,31.48
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,38.62,29.0
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,34.72,25.42
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,30.77,21.56
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,20.73,11.66
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,12.89,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,100.95,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,229.2,168.75
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,330.63,271.78
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,404.31,338.64
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,481.97,405.57
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,538.64,452.04
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,595.79,496.72
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,640.9,530.79
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,684.7,561.83
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,713.25,580.84
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,744.67,601.76
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,767.47,615.57
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,787.25,627.09
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,799.67,633.49
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,808.63,637.51
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,811.05,636.7
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,809.85,633.49
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,802.05,625.76
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,790.65,615.67
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,773.73,602.11
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,753.37,586.25
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,727.64,565.4
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,698.78,541.93
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,665.35,515.64
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,629.13,486.8
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,588.92,453.64
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,546.5,418.15
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,500.06,379.6
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,451.99,338.75
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,400.83,294.56
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,349.03,248.99
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,295.51,201.89
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,242.05,155.3
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,181.9,105.77
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,128.85,67.44
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,75.97,40.48
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,47.4,36.22
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,45.59,34.84
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,43.84,33.37
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,35.39,25.8
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,30.66,21.29
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,22.42,13.08
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,13.73,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,114.76,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,238.14,177.02
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,346.45,283.47
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,419.8,349.17
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,496.82,414.28
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,554.95,461.13
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,613.52,505.87
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,658.03,538.31
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,701.11,567.83
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,729.48,585.77
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,760.72,605.78
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,783.47,620.39
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,803.12,632.76
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,815.11,638.35
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,823.6,641.53
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,826.19,640.48
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,825.09,636.98
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,814.79,627.11
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,800.9,614.95
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,783.86,601.97
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,763.34,586.75
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,736.96,565.39
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,707.49,541.47
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,673.35,514.82
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,636.5,485.73
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,595.18,452.88
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,551.82,417.77
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,505.29,379.29
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,457.27,338.76
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,405.94,294.94
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,354.0,249.84
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,299.98,203.15
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,241.0,152.96
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,186.28,108.43
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,133.37,70.39
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,81.01,43.36
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,50.54,38.63
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,48.02,36.66
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,41.41,30.95
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,37.36,27.31
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,33.2,23.34
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,24.14,14.51
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,14.56,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,8.58,0.0
