Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,95.59,40.09
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,188.83,147.33
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,290.46,236.21
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,408.75,335.99
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,479.73,394.91
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,553.52,454.05
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,623.72,507.88
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,692.86,557.86
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,737.39,589.48
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,780.29,619.55
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,810.84,640.42
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,845.4,664.17
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,867.65,678.99
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,886.68,691.61
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,899.37,699.75
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,908.51,705.51
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,910.43,705.62
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,908.59,703.22
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,900.74,695.51
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,889.12,685.31
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,871.31,671.8
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,849.89,655.85
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,822.87,634.89
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,792.44,611.63
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,757.58,586.08
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,719.78,556.44
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,676.91,522.72
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,631.49,486.4
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,583.18,447.81
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,533.06,406.71
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,478.85,360.63
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,424.04,313.04
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,367.12,263.41
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,310.09,213.0
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,251.65,161.6
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,194.0,113.22
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,136.56,71.49
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,74.71,37.61
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,43.86,32.69
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,42.5,31.66
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,39.79,29.42
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,37.03,26.98
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,31.8,22.15
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,24.21,14.88
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,11.96,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,151.3,82.27
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,306.87,247.3
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,392.9,324.01
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,481.88,398.91
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,550.46,454.48
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,620.86,508.6
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,675.03,547.06
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,728.6,583.9
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,771.23,612.24
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,805.77,634.32
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,837.32,653.24
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,866.0,669.92
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,887.17,680.66
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,905.03,689.09
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,914.59,691.87
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,920.45,692.3
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,868.52,655.61
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,802.08,607.36
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,851.29,641.93
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,893.21,668.07
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,874.64,654.81
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,852.58,639.86
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,824.89,619.97
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,794.06,598.03
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,758.29,573.12
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,719.8,544.92
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,655.2,495.84
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,593.22,448.3
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,567.5,428.33
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,533.78,400.7
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,480.38,357.2
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,426.24,311.92
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,370.46,264.74
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,309.28,212.52
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,244.36,163.37
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,203.14,136.4
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,143.68,85.59
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,73.92,37.29
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,49.87,38.08
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,51.32,39.55
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,48.0,36.8
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,44.56,33.76
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,36.82,26.69
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,28.66,18.84
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,14.12,1.01
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,92.45,53.84
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,178.01,142.15
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,239.2,196.42
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,304.09,251.52
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,360.82,297.85
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,420.08,344.24
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,488.46,396.4
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,559.39,448.58
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,669.86,529.21
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,775.29,600.77
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,808.39,619.77
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,838.9,637.47
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,798.47,607.59
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,741.23,564.81
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,756.38,574.15
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,768.78,580.92
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,779.46,588.3
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,787.38,593.8
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,792.18,596.31
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,791.87,595.34
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,819.57,617.64
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,834.49,628.11
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,807.4,608.96
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,777.37,588.02
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,742.82,563.37
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,705.7,536.0
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,644.11,488.28
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,585.63,442.66
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,556.99,421.46
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,521.74,393.5
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,469.21,350.55
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,417.99,307.74
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,364.23,262.48
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,306.1,213.18
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,251.74,166.76
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,199.44,123.76
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,146.81,85.53
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,97.59,58.58
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,66.91,52.65
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,64.89,51.15
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,59.67,46.82
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,54.18,42.03
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,42.88,31.79
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,32.61,22.07
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,16.48,3.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,13.91,3.89
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,27.86,17.57
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,47.92,35.08
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,67.78,52.25
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,89.01,70.27
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,109.94,87.67
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,129.65,103.6
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,149.43,119.27
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,169.65,135.53
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,189.92,151.68
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,136.19,107.09
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,85.76,65.23
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,91.98,70.03
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,98.19,74.77
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,109.65,83.72
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,121.07,92.58
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,117.17,89.31
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,113.31,86.11
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,111.84,84.68
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,110.38,83.29
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,111.74,84.16
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,113.09,85.04
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,113.02,84.81
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,112.95,84.6
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,143.67,108.97
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,173.85,132.78
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,169.91,129.72
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,166.04,126.77
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,166.38,127.17
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,166.63,127.53
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,192.0,147.37
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,215.73,165.75
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,270.35,201.54
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,304.26,214.98
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,248.77,173.61
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,217.06,154.75
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,165.52,109.24
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,102.85,63.08
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,71.44,56.23
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,68.84,54.15
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,62.2,48.53
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,55.63,42.77
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,45.52,33.66
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,34.95,23.77
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,17.66,4.52
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.7,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,7.4,0.47
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,12.5,4.89
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,17.61,9.29
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,22.72,13.63
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,27.84,17.9
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,77.94,59.75
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,132.43,104.4
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,139.25,109.58
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,146.28,114.93
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,168.1,132.15
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,189.91,149.17
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,167.91,130.99
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,146.64,113.5
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,132.75,101.93
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,119.15,90.68
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,180.84,139.85
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,242.51,188.29
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,342.65,266.68
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,433.88,336.6
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,425.77,329.79
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,417.63,323.24
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,341.46,263.99
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,266.55,205.38
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,379.81,294.24
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,482.91,372.95
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,293.07,227.21
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,110.78,83.31
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,66.23,47.86
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,21.41,11.74
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,28.86,17.82
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,36.3,23.92
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,88.09,66.11
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,136.99,105.93
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,130.67,101.1
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,124.27,96.24
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,132.84,103.36
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,138.72,108.6
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,119.56,98.21
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,102.12,83.41
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,82.99,67.03
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,63.59,50.07
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,45.87,34.2
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,27.87,17.96
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,13.91,2.99
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,228.24,187.44
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,458.91,372.22
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,451.05,361.91
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,425.86,338.98
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,364.0,287.46
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,287.63,224.44
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,358.51,279.84
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,429.1,333.67
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,523.15,404.81
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,615.43,472.53
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,699.24,534.97
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,772.72,588.52
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,758.91,575.04
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,743.08,560.87
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,788.46,597.27
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,817.43,618.89
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,791.56,599.72
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,764.95,580.44
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,731.24,554.86
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,695.1,527.27
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,653.79,495.77
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,610.72,462.46
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,564.86,426.6
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,517.82,389.01
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,466.82,347.09
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,412.95,302.45
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,360.75,258.79
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,309.35,215.12
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,256.62,170.82
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,205.98,129.55
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,155.26,92.39
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,107.98,65.34
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,73.0,57.14
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,70.08,54.94
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,63.85,49.85
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,57.74,44.62
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,47.34,35.3
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,36.45,25.2
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,18.4,6.41
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,6.01,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,11.11,3.52
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,17.61,9.15
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,24.11,14.76
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,31.09,20.69
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,38.07,26.54
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,35.76,24.45
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,33.44,22.36
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,31.59,20.73
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,29.74,19.11
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,29.75,19.0
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,29.76,18.89
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,36.76,24.57
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,43.77,30.23
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,35.86,23.65
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,27.94,17.12
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,61.56,44.29
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,95.34,71.3
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,105.72,79.46
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,116.05,87.6
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,171.72,131.92
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,226.83,175.33
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,244.74,189.18
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,262.23,202.78
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,179.21,137.94
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,97.05,72.76
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,96.09,71.97
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,95.13,71.14
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,123.12,93.58
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,150.51,115.43
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,127.64,97.42
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,104.93,79.48
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,78.3,58.32
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,51.2,36.49
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,30.68,19.73
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,10.21,2.84
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,10.21,2.88
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,10.2,2.92
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,8.81,2.11
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,7.41,0.89
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,5.56,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.77,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,5.09,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,9.26,2.15
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,13.89,6.23
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,18.54,10.28
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,23.65,14.69
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,28.77,19.05
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,26.45,16.96
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,24.14,14.88
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,25.08,15.6
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,26.02,16.32
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,52.58,38.45
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,79.22,60.3
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,150.67,118.87
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,223.57,177.52
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,118.73,92.15
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,18.62,9.73
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,62.03,45.4
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,105.75,80.93
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,133.41,103.08
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,160.93,124.91
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,145.82,112.65
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,130.91,100.6
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,131.72,101.25
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,132.51,101.9
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,213.61,166.85
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,292.44,228.95
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,230.43,180.11
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,169.43,131.74
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,161.96,126.19
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,154.61,120.67
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,126.98,98.52
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,99.51,76.37
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,94.44,72.42
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,89.39,68.47
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,103.01,79.9
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,115.94,90.81
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,99.06,77.3
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,82.24,63.69
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,71.47,57.61
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,60.46,48.07
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,49.26,38.29
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,38.08,28.33
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,27.37,18.59
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,16.68,8.8
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,8.33,0.35
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,8.79,1.32
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,14.82,6.84
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,23.18,14.18
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,31.55,21.48
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,40.4,29.08
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,49.26,36.57
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,73.19,56.6
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,98.46,77.35
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,77.3,59.32
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,57.7,42.74
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,108.59,84.48
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,161.27,126.71
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,86.23,65.51
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,14.89,6.7
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,16.75,8.21
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,18.62,9.7
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,55.03,39.42
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,91.58,68.81
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,96.3,72.35
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,100.99,75.9
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,192.12,148.16
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,282.44,217.97
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,432.82,334.09
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,565.67,432.46
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,586.45,448.1
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,598.86,457.76
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,460.5,353.36
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,340.74,261.54
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,394.08,303.18
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,434.81,333.12
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,359.15,275.56
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,294.87,227.28
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,262.08,202.77
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,231.02,179.34
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,178.88,139.12
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,121.08,93.95
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,134.45,95.8
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,128.5,87.46
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,93.22,75.9
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,86.29,70.13
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,74.77,60.31
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,62.61,49.67
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,50.1,38.42
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,38.72,27.81
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,23.09,11.45
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.63,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,59.58,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,170.01,130.79
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,268.4,218.88
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,355.66,293.75
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,450.48,371.67
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,517.89,425.18
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,587.33,478.35
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,360.12,296.54
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,84.28,64.65
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,452.97,370.84
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,792.45,620.64
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,668.98,523.84
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,508.61,397.4
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,503.13,391.85
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,495.9,384.17
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,532.22,409.83
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,567.57,434.11
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,580.23,442.1
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,591.68,449.37
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,758.8,574.88
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,890.47,664.04
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,775.4,581.52
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,652.26,488.94
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,734.44,554.43
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,792.56,598.32
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,757.87,574.04
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,720.57,546.95
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,678.83,516.37
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,635.03,483.51
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,588.12,447.03
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,539.7,408.45
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,487.98,366.53
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,435.52,322.81
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,375.84,272.54
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,320.94,224.9
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,264.5,175.88
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,208.93,128.73
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,153.63,86.25
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,100.95,54.18
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,54.47,41.9
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,47.19,35.73
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,44.53,33.62
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,41.76,31.25
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,35.78,25.85
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,29.48,19.89
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,19.43,9.1
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,10.48,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,38.25,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,103.63,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,217.84,170.34
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,330.74,271.51
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,420.69,349.6
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,517.63,430.06
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,580.69,479.76
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,650.08,530.78
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,709.67,572.24
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,769.15,612.32
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,811.44,640.2
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,845.06,661.63
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,876.26,680.46
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,904.69,697.2
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,925.59,709.65
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,943.06,719.82
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,951.89,724.09
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,957.03,725.99
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,956.65,725.36
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,952.47,722.27
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,941.41,713.42
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,926.64,702.13
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,906.1,687.78
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,882.09,671.07
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,852.8,649.36
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,820.4,625.54
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,783.43,599.29
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,743.78,569.98
