Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,398.97,289.29
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,344.46,243.16
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,288.51,195.14
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,233.88,148.83
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,174.12,101.65
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,122.22,66.54
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,71.6,44.21
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,56.94,43.4
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,54.1,41.25
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,51.11,38.84
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,45.69,34.03
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,40.02,28.73
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,29.16,18.45
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,21.15,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,116.26,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,246.95,195.85
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,338.29,284.96
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,439.81,376.36
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,511.15,439.61
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,591.05,506.8
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,653.61,555.68
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,716.72,603.41
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,769.88,642.12
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,815.45,674.16
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,855.86,701.34
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,894.01,726.42
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,924.45,745.43
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,951.92,762.13
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,971.09,774.14
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,986.76,783.71
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,995.23,786.95
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,999.9,787.62
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,998.76,783.7
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,993.76,777.22
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,981.88,766.3
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,966.25,752.93
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,945.95,737.57
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,922.08,719.79
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,892.61,696.98
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,859.9,671.97
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,823.09,645.1
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,783.45,616.13
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,739.27,582.19
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,692.75,545.3
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,641.96,504.23
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,589.51,460.94
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,534.58,413.84
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,478.92,365.2
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,420.77,314.85
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,362.56,263.29
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,302.96,209.72
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,244.14,157.57
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,184.89,108.64
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,120.85,62.69
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,65.51,37.8
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,48.34,37.13
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,46.03,35.35
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,43.65,33.38
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,35.89,26.45
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,31.82,22.57
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,23.37,14.35
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,14.42,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,121.58,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,254.89,200.8
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,345.25,283.96
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,445.2,369.11
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,517.97,428.42
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,589.94,484.21
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,651.34,530.21
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,713.12,574.99
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,761.93,608.98
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,809.35,641.27
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,848.42,665.5
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,885.22,687.82
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,906.56,699.13
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,931.96,713.38
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,950.89,722.68
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,966.49,729.79
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,974.25,731.74
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,978.34,731.44
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,977.05,729.14
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,972.11,724.62
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,960.17,714.79
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,944.69,702.84
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,924.2,689.5
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,900.4,674.0
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,870.87,653.76
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,838.53,631.56
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,801.52,607.19
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,762.03,580.37
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,718.71,547.85
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,673.63,513.39
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,624.48,476.0
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,574.06,436.63
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,521.25,394.43
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,463.45,347.26
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,407.25,300.45
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,351.45,252.69
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,294.76,203.31
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,239.66,155.76
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,184.32,111.0
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,125.88,69.53
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,74.46,45.41
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,56.7,44.1
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,53.86,41.92
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,50.86,39.46
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,44.99,34.26
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,38.8,28.5
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,27.38,17.65
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,14.96,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,74.77,10.57
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,156.06,123.14
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,249.39,206.87
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,341.38,286.99
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,244.2,205.13
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,113.26,91.05
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,211.75,175.14
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,318.14,262.63
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,286.32,233.56
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,263.64,212.19
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,384.09,308.6
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,494.42,393.2
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,517.85,407.18
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,539.95,420.39
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,575.48,444.66
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,610.16,467.8
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,698.01,531.14
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,783.22,590.15
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,869.92,652.99
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,944.98,702.1
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,933.84,692.06
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,919.36,680.83
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,900.06,668.27
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,877.64,653.7
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,849.09,634.12
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,817.91,612.73
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,782.43,589.1
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,744.71,562.57
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,702.5,531.43
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,658.64,498.42
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,585.76,443.68
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,525.61,397.88
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,497.52,375.75
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,459.8,343.81
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,381.52,283.31
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,332.91,247.96
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,292.28,215.02
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,251.77,182.12
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,208.99,150.21
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,171.04,123.93
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,136.63,102.64
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,122.64,100.22
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,105.59,86.23
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,87.9,71.32
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,70.23,55.87
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,51.99,39.55
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,34.6,23.55
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,17.46,1.14
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,71.33,21.62
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,146.53,114.56
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,227.84,187.6
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,327.27,274.02
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,193.52,162.16
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,45.53,33.21
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,102.45,81.51
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,163.12,132.05
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,170.88,137.6
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,178.73,143.21
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,380.91,311.47
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,579.99,470.26
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,637.31,512.98
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,706.69,564.25
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,553.59,441.16
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,383.71,303.0
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,507.61,400.3
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,617.9,483.87
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,800.15,627.44
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,956.7,741.89
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,945.21,730.22
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,937.18,722.13
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,917.74,707.51
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,895.03,690.76
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,868.33,670.26
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,838.48,647.64
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,802.7,622.08
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,764.39,594.38
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,722.18,561.15
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,677.73,525.74
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,629.33,487.48
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,579.5,447.24
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,526.8,403.82
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,473.12,358.5
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,417.29,310.95
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,355.89,258.0
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,298.11,206.79
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,241.21,156.78
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,184.37,109.95
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,130.04,71.07
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,77.05,45.15
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,55.17,42.75
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,47.48,36.31
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,44.93,34.23
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,40.08,29.95
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,34.97,25.19
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,25.79,16.43
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,16.03,1.78
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,128.25,60.52
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,259.18,210.85
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,347.61,291.94
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,444.78,376.35
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,515.32,434.89
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,588.82,492.9
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,649.65,536.99
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,707.5,577.17
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,756.55,609.74
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,804.27,640.58
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,844.13,664.86
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,881.82,687.07
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,909.89,702.47
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,927.56,710.59
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,947.09,719.6
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,963.34,726.26
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,971.06,728.18
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,975.23,727.95
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,974.3,723.99
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,969.76,717.85
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,957.62,707.45
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,942.01,695.03
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,922.01,680.68
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,898.75,664.33
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,869.62,643.48
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,837.7,620.9
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,800.88,596.25
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,761.66,569.62
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,718.84,538.05
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,674.23,504.66
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,625.65,469.03
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,575.8,431.38
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,523.53,390.75
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,466.25,345.17
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,410.74,300.06
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,355.65,253.88
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,299.1,205.55
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,244.03,158.58
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,188.94,114.13
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,130.71,72.33
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,79.73,47.04
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,57.79,44.65
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,55.04,42.59
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,52.11,40.24
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,46.77,35.57
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,41.16,30.39
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,29.01,19.06
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,17.32,3.32
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,99.61,53.14
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,195.12,155.15
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,276.91,227.77
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,367.01,304.87
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,439.58,364.67
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,516.44,425.51
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,327.06,270.33
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,105.08,81.83
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,123.76,96.89
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,142.36,111.42
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,130.27,101.04
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,118.88,91.36
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,140.19,108.03
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,161.47,124.44
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,163.97,126.14
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,166.53,127.94
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,176.85,135.62
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,187.1,143.19
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,166.18,126.35
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,145.54,109.84
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,146.31,110.16
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,147.06,110.45
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,146.84,110.23
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,146.6,110.02
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,159.62,120.19
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,172.41,130.16
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,151.15,113.63
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,130.21,97.33
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,113.09,83.86
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,96.07,70.46
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,123.07,91.74
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,149.51,112.49
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,118.56,88.45
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,87.71,64.34
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,165.47,125.52
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,236.64,180.59
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,172.82,131.54
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,109.55,82.45
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,106.88,80.82
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,104.05,79.0
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,91.46,69.12
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,79.02,62.19
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,66.58,51.95
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,53.93,41.29
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,40.88,29.93
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,27.84,18.4
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,17.62,9.17
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.4,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.81,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,1.88
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,7.5
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.1
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,29.69,19.41
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,37.14,25.65
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,44.14,31.42
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,51.14,37.12
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,59.08,43.46
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,67.03,49.73
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,69.39,51.47
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,71.75,53.22
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,109.35,83.36
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,147.72,113.64
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,131.91,100.75
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,116.41,88.2
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,170.57,130.97
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,224.85,173.08
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,264.8,203.9
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,304.33,234.17
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,289.68,222.23
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,275.27,210.63
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,281.68,215.02
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,287.9,219.25
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,312.13,237.23
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,335.63,254.51
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,418.79,317.88
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,493.61,373.72
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,503.58,380.77
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,509.7,384.81
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,461.44,348.43
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,416.46,314.58
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,404.14,305.25
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,388.66,292.94
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,355.01,266.83
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,321.64,240.69
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,294.57,215.7
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,255.03,179.33
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,201.22,130.45
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,128.81,70.06
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,80.76,46.14
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,58.19,44.42
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,53.17,40.43
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,47.73,35.93
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,42.64,31.47
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,37.26,26.54
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,28.22,18.14
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.62,5.48
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,134.37,87.52
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,261.07,210.02
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,347.37,286.49
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,441.69,366.55
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,518.79,429.1
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,599.92,491.57
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,657.45,532.56
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,719.75,576.12
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,774.23,612.73
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,828.07,648.1
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,860.52,667.04
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,897.83,689.19
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,928.99,706.66
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,957.38,722.01
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,975.42,732.29
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,990.04,740.39
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,998.77,743.21
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,1003.81,743.74
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,1001.8,740.89
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,996.04,735.76
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,984.33,726.02
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,968.96,714.05
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,948.17,699.74
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,923.95,683.26
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,894.25,662.11
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,861.48,638.96
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,824.26,613.6
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,784.39,586.35
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,740.46,555.3
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,694.33,521.11
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,645.14,483.93
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,594.35,444.63
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,539.93,401.6
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,484.88,356.91
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,428.04,310.22
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,371.14,262.23
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,312.83,211.99
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,255.29,162.65
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,190.32,110.19
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,134.26,69.99
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,79.62,42.15
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,50.74,38.04
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,48.6,36.57
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,42.2,31.28
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,38.88,28.42
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,35.44,25.23
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,27.23,17.53
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.53,6.17
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.91,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,10.19,1.8
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,18.54,9.93
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,30.17,20.16
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,41.81,30.31
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,54.4,41.08
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,67.26,51.88
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,36.69,25.72
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.49,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,73.56,56.53
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,145.2,115.62
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,224.46,180.84
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,318.87,256.77
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,161.89,128.76
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,16.75,8.26
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,17.69,9.03
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,18.63,9.78
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,356.35,286.9
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,682.98,536.35
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,481.15,379.69
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,278.38,218.42
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,340.31,266.76
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,393.71,307.32
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,320.21,250.22
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,246.0,192.09
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,187.88,145.85
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,130.57,99.9
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,188.1,145.94
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,244.37,190.41
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,407.09,319.87
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,550.56,429.9
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,497.33,388.78
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,453.07,354.81
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,398.68,312.41
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,355.28,278.57
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,350.32,273.98
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,335.51,259.97
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,307.81,231.29
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,265.27,187.73
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,206.41,139.5
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,152.27,98.95
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,116.58,81.23
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,100.84,84.0
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,90.89,75.58
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,80.3,66.39
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,66.71,54.22
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,52.35,41.04
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,38.3,27.78
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,21.5,9.07
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,12.39,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,65.41,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,205.36,152.33
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,326.99,272.84
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,411.67,349.42
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,503.55,428.08
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,569.52,482.12
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,642.33,537.08
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,701.34,578.59
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,760.32,618.44
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,809.0,649.23
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,849.16,672.95
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,887.33,695.66
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,923.09,716.19
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,950.91,729.81
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,975.67,741.18
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,993.9,752.14
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,1008.63,760.92
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,1015.89,763.4
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,1019.41,763.59
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,1017.22,761.62
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,1011.24,757.32
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,998.75,747.39
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,982.57,735.19
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,960.94,720.5
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,935.87,703.58
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,905.9,682.36
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,872.84,659.06
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,835.19,633.52
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,794.86,605.98
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,750.23,574.37
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,703.44,539.28
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,653.51,500.87
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,602.02,460.31
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,546.73,415.93
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,491.12,370.05
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,433.98,321.65
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,376.85,272.11
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,317.83,220.48
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,253.09,164.58
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,194.9,116.21
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,138.96,74.79
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,84.34,45.39
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,52.14,40.07
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,50.07,38.58
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,43.59,33.07
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,39.52,29.52
