Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,113.53,38.49
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,231.6,180.87
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,319.18,258.01
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,416.46,338.71
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,490.79,397.7
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,569.3,456.56
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,633.3,500.2
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,695.09,540.05
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,749.5,574.5
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,803.38,607.7
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,847.19,634.02
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,889.18,658.78
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,924.08,679.85
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,948.52,694.14
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,972.47,706.92
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,993.38,717.78
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,1008.54,725.76
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,1020.37,731.82
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,1025.36,733.09
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,1026.83,732.35
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1023.71,729.65
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1017.06,724.94
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1003.55,716.11
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,986.67,705.34
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,964.71,691.47
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,939.66,675.72
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,910.03,656.36
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,877.73,635.24
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,841.18,612.48
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,802.3,587.96
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,759.14,560.19
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,714.22,528.89
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,666.56,496.11
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,617.57,461.15
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,565.5,421.8
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,512.81,380.67
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,458.09,336.58
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,397.91,287.22
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,341.63,239.71
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,286.42,192.45
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,230.75,145.88
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,177.4,103.6
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,125.14,68.22
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,70.63,41.78
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,53.25,40.47
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,51.51,39.18
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,48.36,36.56
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,45.05,33.62
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,37.42,26.76
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,29.33,19.14
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.4,2.54
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,49.69,18.31
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,104.64,79.86
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,176.29,142.18
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,242.42,198.95
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,309.57,255.66
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,396.6,326.31
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,266.71,218.6
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,108.45,84.34
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,90.15,69.18
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,73.57,55.32
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,131.46,102.24
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,191.11,149.42
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,251.16,196.68
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,325.6,254.14
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,252.09,195.79
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,194.43,149.75
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,203.36,156.57
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,212.25,163.24
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,262.61,201.68
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,312.71,239.2
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,275.15,210.24
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,238.28,181.87
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,271.94,207.18
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,305.13,231.7
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,300.55,228.02
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,295.96,224.46
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,241.33,182.69
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,187.4,141.22
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,176.71,133.1
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,166.15,125.0
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,226.21,171.28
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,284.5,215.52
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,449.26,345.14
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,591.12,449.75
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,541.43,409.85
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,492.14,370.28
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,436.47,325.19
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,385.53,282.57
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,329.02,238.72
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,294.53,214.26
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,243.45,167.92
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,181.77,112.85
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,134.48,80.26
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,91.03,59.52
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,73.09,57.5
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,69.57,54.75
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,62.73,48.99
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,55.5,42.67
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.66,32.94
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,33.28,22.41
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.81,4.52
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,95.7,46.3
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,190.96,147.78
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,270.77,217.47
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,359.5,292.02
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,318.85,259.26
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,265.7,214.41
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,307.78,247.57
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,350.35,280.06
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,251.43,199.16
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,131.16,100.19
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,238.59,185.37
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,340.83,263.56
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,409.35,315.28
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,492.43,376.74
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,595.33,452.88
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,713.62,537.26
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,855.25,641.54
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,978.75,725.47
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,984.44,725.96
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,986.83,725.21
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,983.34,722.15
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,976.57,717.1
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,962.23,706.01
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,952.96,698.47
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,931.88,684.05
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,907.93,667.84
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,763.03,563.56
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,621.31,455.06
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,604.68,444.05
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,587.45,431.99
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,649.75,482.98
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,690.5,516.11
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,644.5,481.54
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,594.82,444.09
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,474.13,352.8
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,393.6,292.0
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,376.11,279.36
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,355.37,263.43
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,326.71,235.45
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,280.21,189.42
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,228.19,146.47
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,178.79,107.68
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,130.33,74.54
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,85.82,53.29
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,66.53,50.99
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,63.94,49.06
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,58.99,44.89
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,53.16,39.78
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,43.05,30.87
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,32.43,21.24
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.38,4.6
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,92.32,49.35
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,180.32,139.98
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,253.83,204.32
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,334.33,272.37
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,245.59,200.07
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,122.63,96.19
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,247.71,199.83
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,359.49,289.53
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,543.98,435.43
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,722.58,570.1
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,770.32,601.67
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,817.14,632.81
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,722.2,558.42
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,594.4,457.95
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,776.2,595.92
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,942.52,713.51
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,959.04,722.97
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,966.76,727.33
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,972.63,729.47
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,975.3,729.55
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,972.75,727.38
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,967.02,723.19
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,956.59,714.46
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,943.02,703.73
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,810.15,605.95
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,674.18,501.31
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,557.35,415.27
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,445.66,331.5
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,474.44,353.34
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,500.59,372.72
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,511.57,381.53
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,521.26,389.21
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,394.24,296.01
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,284.93,214.32
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,374.33,282.81
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,449.56,337.72
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,426.88,318.42
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,391.5,287.07
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,320.91,234.21
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,284.42,210.4
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,211.4,157.43
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,163.28,124.3
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,125.56,95.21
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,88.15,65.86
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,75.29,58.64
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,62.33,47.89
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,70.85,55.32
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,82.31,65.01
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,61.19,46.57
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,39.28,27.18
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,20.48,7.81
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,107.81,64.38
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,212.27,169.04
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,307.46,253.21
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,419.0,348.36
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,495.99,411.56
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,577.15,475.23
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,648.89,528.16
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,722.96,580.37
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,774.36,613.02
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,829.46,647.41
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,877.62,675.85
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,924.31,702.56
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,951.66,715.57
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,984.38,732.12
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,1010.27,744.29
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,1033.14,754.46
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,1047.95,759.97
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,1059.3,763.35
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,1064.08,763.19
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1065.25,760.94
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1060.34,757.1
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1051.81,751.17
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1038.18,740.73
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1021.06,728.28
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,998.33,713.84
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,972.41,697.46
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,941.26,677.74
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,907.31,656.18
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,868.68,631.09
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,827.67,604.34
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,783.36,575.54
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,737.13,543.7
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,687.47,507.57
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,636.47,469.68
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,582.63,429.02
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,528.27,386.83
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,471.97,342.3
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,415.74,296.55
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,358.17,248.47
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,295.29,196.01
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,238.54,148.68
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,183.9,105.28
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,130.62,68.79
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,81.14,45.45
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,50.77,37.63
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,48.88,36.26
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,46.39,34.18
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,43.78,31.86
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,37.0,25.84
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,29.82,19.21
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,14.57,4.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,112.27,71.07
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,220.94,175.92
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,302.02,246.75
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,395.11,324.68
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,468.45,384.41
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,545.61,444.79
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,610.38,492.58
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,676.77,538.99
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,731.21,576.57
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,785.36,613.3
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,830.09,641.73
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,869.24,665.84
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,904.2,686.64
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,936.83,705.65
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,962.5,720.37
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,985.31,733.19
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,1000.54,741.88
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,1003.81,742.75
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,1008.77,743.83
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,1010.36,742.8
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,1006.59,739.56
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,999.46,734.28
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,985.22,723.28
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,967.84,710.36
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,946.1,695.55
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,921.54,678.95
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,890.2,656.75
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,860.72,635.89
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,823.22,610.59
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,783.82,583.93
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,739.07,552.01
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,693.86,518.89
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,647.03,484.27
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,599.55,448.47
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,465.8,347.81
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,380.19,283.15
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,305.65,228.95
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,243.82,183.65
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,249.04,187.37
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,257.08,192.67
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,234.29,175.16
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,210.38,156.84
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,122.48,90.8
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,30.65,19.35
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,25.99,16.66
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,21.33,12.76
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,54.89,41.7
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,83.09,65.7
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,61.35,46.76
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,38.7,26.81
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,21.34,9.34
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,6.39,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,75.5,46.71
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,137.97,106.37
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,202.31,161.57
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,269.98,218.25
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,287.16,232.27
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,290.33,234.33
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,222.9,177.91
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,130.45,100.42
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,185.22,144.45
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,253.57,198.21
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,204.86,158.54
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,169.78,129.73
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,168.54,128.19
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,167.53,126.84
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,241.15,183.38
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,315.32,239.0
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,293.04,221.46
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,271.25,204.51
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,388.12,291.82
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,494.18,368.47
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,586.33,435.57
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,665.03,491.92
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,441.57,330.2
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,215.21,160.09
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,417.22,312.48
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,611.66,452.13
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,546.89,404.28
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,487.73,361.01
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,365.29,271.96
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,247.62,184.46
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,467.38,353.22
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,662.81,494.71
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,583.99,434.86
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,519.83,386.54
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,375.0,280.24
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,250.4,187.35
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,232.34,174.55
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,214.59,161.68
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,197.92,149.31
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,181.69,137.27
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,222.38,164.6
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,256.02,185.47
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,190.27,140.05
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,144.81,109.83
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,138.42,111.46
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,129.13,104.22
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,107.49,86.15
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,84.94,66.93
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,61.04,46.32
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,37.18,25.47
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,20.18,8.83
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,14.98,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,120.24,82.36
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,207.81,167.19
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,291.2,240.82
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,383.87,320.03
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,456.11,379.26
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,537.89,443.4
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,605.13,493.99
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,674.19,543.35
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,728.39,580.29
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,782.33,616.19
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,830.17,647.09
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,872.14,673.3
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,749.85,579.13
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,585.9,450.18
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,799.31,610.3
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,993.23,739.72
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,1008.99,745.62
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,1012.64,745.03
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,1019.86,745.45
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,1023.77,743.66
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,1019.92,736.38
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,1012.68,726.98
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,1001.55,715.74
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,987.1,702.5
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,965.31,687.47
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,940.57,670.73
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,912.1,650.43
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,880.92,628.56
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,844.85,606.14
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,806.54,582.14
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,764.83,556.23
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,721.19,526.91
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,673.57,493.07
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,624.68,457.54
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,573.62,419.88
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,521.74,380.43
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,467.53,337.84
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,407.83,290.17
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,352.14,244.25
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,297.27,198.23
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,241.66,152.48
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,188.23,110.17
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,135.99,73.36
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,86.85,48.22
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,52.25,39.03
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,50.85,38.09
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,47.67,35.51
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,44.3,32.6
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,38.0,27.04
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,31.35,20.88
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,19.88,9.07
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.53,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,27.43,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,139.18,97.67
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,231.99,186.14
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,309.45,254.5
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,398.34,329.93
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,469.19,388.19
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,543.61,447.03
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,369.51,303.91
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,131.34,102.95
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,88.02,67.21
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,49.31,35.11
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,68.93,50.95
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.63,66.61
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,116.2,88.57
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,143.91,110.39
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,214.67,165.84
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,286.05,220.43
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,361.82,277.9
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,425.23,325.1
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,484.86,368.64
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,543.37,410.54
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,600.54,452.01
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,645.08,484.05
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,629.55,471.02
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,613.63,458.08
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,497.27,373.23
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,390.77,293.99
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,436.63,328.52
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,480.1,360.49
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,486.21,365.98
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,491.07,370.68
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,603.58,461.29
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,693.86,531.57
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,648.57,496.69
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,602.53,461.19
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,549.05,419.32
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,500.8,380.55
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,443.19,334.91
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,393.73,295.37
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,343.83,254.87
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,299.54,219.1
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,254.13,181.49
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,209.7,145.63
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,165.8,112.61
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,122.86,85.41
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,107.31,86.98
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,101.28,82.25
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,88.16,71.19
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,74.43,59.32
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,58.34,45.05
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,41.61,29.91
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,25.3,13.56
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.97,4.25
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,23.19,13.81
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,37.16,26.08
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,51.42,38.53
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,67.8,52.63
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,84.06,66.4
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,100.23,79.73
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,116.33,92.77
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,230.39,188.66
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,340.92,279.05
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,220.85,179.45
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,101.23,78.85
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,72.72,55.08
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,44.72,31.7
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,114.14,88.88
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,185.52,146.39
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,147.32,115.12
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,109.81,84.44
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,116.95,90.13
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,124.06,95.75
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,201.91,158.35
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,279.65,219.66
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,372.61,291.9
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,456.8,355.93
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,401.5,313.27
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,344.6,269.38
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,516.81,404.19
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,671.15,519.78
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,385.41,303.21
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,109.17,83.02
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,216.1,168.65
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,319.34,248.97
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,355.07,276.79
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,391.04,304.56
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,364.96,284.5
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,339.5,264.99
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,235.86,184.44
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,137.12,106.42
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,124.4,96.51
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,111.73,86.5
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,96.44,74.28
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,81.05,61.87
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,86.23,66.41
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,90.83,70.49
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,78.78,63.84
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,66.76,53.59
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,49.86,38.75
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,51.73,40.33
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,43.14,32.5
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.56,24.41
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.86,11.52
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
