Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,51.41,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,176.36,131.41
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,281.53,230.25
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,365.82,304.76
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,458.03,382.91
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,529.31,440.36
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,603.95,497.33
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,662.29,538.88
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,725.91,583.1
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,778.25,618.12
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,829.83,651.88
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,873.06,679.06
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,914.47,704.64
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,940.09,720.02
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,971.05,739.19
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,994.83,751.96
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,1015.58,762.73
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,1030.6,769.74
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,1042.28,774.66
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,1046.51,774.81
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,1047.23,772.86
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,1042.91,769.29
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,1035.07,763.59
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,1022.27,753.35
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,1006.08,741.05
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,983.83,726.33
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,958.53,709.67
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,928.58,688.59
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,895.95,665.78
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,859.51,641.65
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,820.71,615.77
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,777.45,586.63
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,732.34,554.72
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,684.18,518.9
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,634.69,481.27
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,582.31,440.73
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,529.26,398.54
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,474.48,353.85
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,419.8,307.99
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,363.66,260.03
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,301.88,207.14
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,245.94,159.36
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,192.06,114.96
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,139.28,76.14
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,89.81,49.02
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,49.86,37.74
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,48.33,36.72
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,45.82,34.66
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,43.16,32.34
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,37.26,27.05
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,31.02,21.18
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,20.53,10.59
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,11.44,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,47.68,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,166.77,124.76
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,269.19,219.41
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,352.16,292.15
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,442.77,368.48
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,514.63,426.9
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,589.92,485.49
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,652.87,530.23
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,717.02,574.28
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,766.11,605.88
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,818.82,639.33
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,862.99,666.17
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,905.49,691.4
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,939.84,711.43
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,971.73,729.65
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,988.09,737.65
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,1009.92,749.49
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,1025.08,758.04
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,1036.97,764.59
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,1042.98,765.93
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,1045.52,765.17
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,1042.07,761.82
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,1035.12,756.38
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,1023.24,746.75
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,1007.98,735.09
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,985.76,720.45
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,960.54,703.92
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,931.55,684.91
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,899.84,664.08
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,863.12,639.8
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,824.1,613.85
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,781.7,584.24
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,737.35,551.8
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,689.31,516.42
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,639.95,479.29
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,587.57,439.17
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,534.48,397.42
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,479.61,353.72
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,424.79,308.75
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,362.55,256.69
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,306.85,208.83
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,250.87,161.44
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,196.96,117.41
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,143.65,78.3
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,93.31,50.36
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,51.24,38.41
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,49.77,37.48
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,46.94,35.18
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,43.93,32.6
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,38.5,27.77
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,32.78,22.42
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.34,12.02
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,13.34,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,94.76,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,203.32,152.06
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,310.92,249.5
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,390.8,317.99
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,477.57,388.89
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,546.28,442.45
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,614.25,491.87
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,673.66,531.61
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,733.48,570.08
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,784.04,601.83
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,833.67,632.21
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,874.35,654.61
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,912.93,675.2
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,937.87,687.27
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,968.2,702.82
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,989.63,713.13
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,1007.9,721.56
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,1021.74,728.73
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1032.28,734.0
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1035.5,733.44
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1035.24,730.96
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,1029.97,727.02
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,1021.27,721.15
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,1008.68,712.3
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,992.78,701.52
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,970.46,688.19
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,945.2,673.04
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,914.98,655.2
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,882.22,635.55
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,845.81,612.85
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,807.19,588.47
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,739.55,541.04
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,682.31,498.21
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,615.52,451.29
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,553.37,406.93
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,510.64,376.12
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,469.08,345.44
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,447.85,327.95
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,408.96,293.96
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,348.28,245.51
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,300.82,207.53
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,252.56,171.68
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,214.84,146.24
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,178.58,124.31
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,155.78,114.26
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,128.31,102.63
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,111.86,89.6
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,94.79,75.52
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,77.11,60.59
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,59.84,45.73
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,42.03,30.05
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,26.25,15.11
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.63,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,86.47,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,192.87,145.9
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,296.55,239.29
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,375.16,306.83
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,460.37,376.72
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,530.17,431.83
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,603.1,486.5
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,663.43,527.72
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,720.72,565.27
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,773.01,600.31
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,824.57,634.22
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,868.24,660.89
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,910.27,686.07
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,936.23,699.57
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,967.78,716.79
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,992.56,729.33
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,1014.45,739.96
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,1029.33,747.55
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,1040.89,753.15
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,1046.48,753.59
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,1048.6,752.01
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,1043.77,747.69
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,1035.44,741.37
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,1024.05,731.83
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,1009.2,720.29
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,986.93,705.65
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,961.59,689.18
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,931.96,670.03
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,899.57,649.12
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,862.56,625.63
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,823.19,600.45
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,780.17,571.5
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,735.25,540.38
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,687.26,506.6
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,637.91,470.88
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,585.54,431.92
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,532.72,391.41
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,477.63,348.82
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,422.59,304.69
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,366.88,258.33
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,305.79,207.16
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,250.02,160.26
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,196.23,116.38
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,144.03,78.05
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,95.29,50.69
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,50.31,37.45
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,48.81,36.48
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,45.94,34.16
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,42.88,31.55
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,37.41,26.73
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,31.63,21.39
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,21.67,11.73
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,22.14,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,65.59,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,157.46,119.43
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,244.87,198.76
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,320.32,264.65
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,402.98,334.17
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,475.45,393.03
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,548.08,450.04
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,611.79,497.4
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,677.06,543.36
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,729.5,579.95
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,781.59,615.84
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,823.59,643.19
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,864.0,669.11
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,893.0,686.21
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,924.83,705.22
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,947.09,717.79
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,966.44,728.44
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,982.09,735.89
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,994.66,741.31
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,999.14,741.76
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,1000.35,740.21
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,996.22,736.73
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,988.85,731.26
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,976.68,721.25
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,969.96,715.07
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,948.74,700.33
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,924.69,683.85
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,774.38,576.59
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,627.42,463.98
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,535.64,397.77
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,451.25,335.61
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,405.61,301.98
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,361.8,269.41
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,499.73,377.81
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,614.71,463.05
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,533.68,399.8
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,475.3,354.24
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,448.17,332.71
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,408.92,299.04
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,356.91,255.26
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,301.01,208.2
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,249.12,164.78
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,199.61,124.56
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,149.9,87.32
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,102.59,58.92
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,65.05,49.89
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,63.22,48.61
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,57.39,43.81
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,51.1,38.45
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,44.27,32.48
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,35.94,24.94
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,24.13,13.7
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.81,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,7.15,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.41,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,24.15,13.51
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,43.12,30.09
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,67.82,51.16
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,91.94,71.49
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,120.61,95.42
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,149.81,119.34
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,125.39,98.47
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,102.53,78.89
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,119.17,92.11
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,135.76,105.13
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,133.07,102.38
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,130.65,99.92
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,112.3,84.99
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,94.43,70.51
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,77.47,56.79
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,60.66,43.23
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,102.24,76.35
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,144.36,109.46
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,157.28,119.23
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,170.12,128.89
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,178.05,134.91
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,185.88,140.86
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,253.99,193.03
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,321.51,243.79
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,226.49,171.48
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,132.9,99.22
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,198.07,149.63
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,262.19,198.06
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,445.88,337.97
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,614.43,460.73
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,366.33,278.59
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,129.04,96.25
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,139.88,105.38
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,150.47,114.05
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,193.24,147.65
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,234.24,179.6
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,274.22,210.76
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,313.29,240.74
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,203.22,156.14
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,95.75,71.99
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,168.18,123.5
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,227.11,161.98
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,113.53,79.37
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,24.14,14.39
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,20.88,12.59
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,17.62,9.82
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,14.36,6.99
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,11.11,4.12
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,7.87,1.23
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.62,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.77,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.92,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.48,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.13,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,120.03,89.59
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,207.26,166.07
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,272.56,222.69
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,342.2,281.36
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,306.67,251.12
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,249.06,201.68
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,291.24,235.15
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,333.7,268.06
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,284.6,226.32
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,233.19,182.76
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,529.71,421.75
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,823.59,643.76
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,769.65,596.45
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,699.24,538.41
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,765.08,585.29
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,818.72,622.37
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,906.65,685.38
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,991.3,741.35
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,996.77,741.27
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,1005.98,744.21
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,1003.22,740.64
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,997.23,735.08
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,991.91,728.62
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,975.88,715.15
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,954.68,700.23
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,930.74,683.58
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,904.12,663.87
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,874.87,642.52
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,839.56,618.46
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,802.15,592.96
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,761.72,565.57
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,719.35,535.15
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,673.34,501.29
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,626.15,465.96
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,576.1,427.74
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,525.34,388.03
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,468.05,342.54
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,415.29,299.23
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,361.04,254.01
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,307.88,209.05
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,254.53,164.55
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,203.26,122.98
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,146.86,80.94
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,98.78,52.48
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,56.0,41.73
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,54.45,40.77
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,51.1,38.09
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,47.5,35.06
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,41.83,30.16
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,35.85,24.7
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,24.08,13.75
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,14.33,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,36.23,3.19
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,120.8,89.78
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,195.98,155.15
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,284.19,229.3
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,371.39,300.97
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,439.84,355.26
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,512.16,410.62
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,580.07,460.4
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,657.53,515.3
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,709.75,549.6
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,761.71,582.98
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,809.01,612.59
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,855.48,641.11
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,888.74,661.53
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,914.52,676.93
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,940.72,691.62
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,964.36,704.57
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,979.4,713.34
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,991.42,720.31
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,997.29,721.99
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,999.95,721.76
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,995.37,718.44
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,987.59,713.22
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,973.81,703.12
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,957.0,691.18
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,936.3,677.87
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,912.9,662.82
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,883.61,643.87
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,852.25,623.49
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,817.44,600.49
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,780.8,576.14
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,740.02,547.75
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,698.21,517.9
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,653.34,485.28
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,607.7,451.41
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,559.21,414.62
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,507.27,374.61
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,457.12,335.63
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,407.69,296.11
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,357.24,254.77
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,310.01,215.66
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,261.16,175.81
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,215.11,139.2
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,171.88,111.53
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,149.04,103.05
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,117.18,92.94
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,108.82,86.47
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,95.33,75.49
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,81.22,63.67
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,67.0,51.42
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,48.72,35.41
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,30.25,18.73
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,21.61,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,58.2,13.67
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,150.58,114.18
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,231.54,184.89
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,303.52,246.36
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,381.56,310.85
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,449.34,365.15
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,520.77,420.49
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,578.59,463.64
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,637.28,506.41
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,695.11,546.87
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,747.76,582.25
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,787.07,607.63
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,824.42,631.41
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,860.55,653.49
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,894.77,674.01
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,914.45,684.4
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,931.1,692.84
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,948.17,700.85
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,962.49,707.32
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,967.11,707.7
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,968.7,706.26
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,967.17,704.06
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,962.68,700.06
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,861.29,624.83
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,757.67,547.68
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,693.71,502.58
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,636.67,461.51
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,479.03,350.44
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,330.08,242.27
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,479.94,352.98
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,616.88,449.43
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,561.57,409.22
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,509.76,372.2
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,531.7,389.6
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,548.5,402.0
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,482.16,353.58
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,430.4,315.82
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,428.48,313.62
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,412.21,297.29
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,362.46,257.04
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,314.79,218.06
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,261.07,179.85
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,229.62,161.08
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,190.44,136.38
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,162.9,121.2
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,116.66,92.41
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,88.81,69.67
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,80.87,63.28
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.42,56.23
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,62.13,47.32
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,47.71,34.6
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,30.17,18.78
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,12.61,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.15,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.92,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,54.46,37.88
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,93.56,71.55
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,132.67,104.7
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,172.27,137.59
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,224.12,179.77
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,267.39,214.22
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,295.95,235.25
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,323.46,254.98
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,169.82,133.0
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,37.2,24.59
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,104.07,78.13
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,174.39,132.67
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,107.88,80.27
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,44.73,30.17
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,260.92,199.17
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,484.39,361.13
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,661.87,487.24
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,824.3,596.57
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,894.01,641.24
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,964.13,685.29
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,915.28,649.45
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,865.43,613.75
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,818.36,581.67
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,777.19,552.98
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,768.73,548.36
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,758.66,542.36
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,746.76,535.33
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,733.17,527.11
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,699.48,504.45
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,666.41,482.11
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,685.44,499.89
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,689.01,505.79
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,551.58,405.59
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,445.09,326.44
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,460.96,339.27
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,472.13,346.79
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,446.69,327.54
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,410.73,298.35
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,357.06,257.19
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,312.83,224.12
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,266.39,190.84
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,231.69,167.93
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,195.21,141.63
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,162.2,119.17
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,120.11,95.82
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,91.57,72.46
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,83.35,65.85
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,78.08,61.48
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,63.89,49.22
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,49.17,36.18
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,33.32,21.61
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.73,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
