Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,37.12,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,110.96,70.74
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,187.02,145.16
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,269.17,215.85
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,337.91,273.84
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,412.31,334.36
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,285.71,231.25
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,122.04,94.21
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,142.75,110.68
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,163.65,126.78
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,183.34,141.91
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,203.11,156.96
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,221.44,170.4
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,239.8,183.72
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,163.52,124.07
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,90.62,66.49
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,95.92,70.42
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,101.21,74.26
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,105.54,77.49
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,109.85,80.71
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,113.19,83.02
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,116.51,85.32
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,167.09,124.26
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,217.52,162.55
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,232.25,173.14
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,246.77,183.56
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,252.56,187.82
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,258.18,191.98
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,255.72,190.15
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,253.23,188.34
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,270.84,201.51
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,288.06,214.33
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,309.39,229.77
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,329.91,244.53
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,482.49,362.87
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,616.64,461.08
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,519.45,386.31
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,455.03,336.79
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,416.7,309.15
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,384.6,285.29
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,356.28,262.62
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,324.08,236.09
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,279.87,197.82
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,230.68,154.09
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,188.36,125.85
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,166.91,116.62
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,132.54,96.28
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,111.1,88.64
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,97.84,77.73
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,83.95,66.05
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,69.06,53.37
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,55.84,41.77
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,39.01,26.83
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,22.49,10.08
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.44,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,23.62,10.88
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,68.21,49.6
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,109.91,85.19
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,164.38,130.92
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,212.73,170.97
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,264.42,213.07
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,318.01,255.8
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,236.53,188.21
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,131.19,100.63
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,266.08,209.29
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,411.54,321.78
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,539.89,419.13
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,659.64,507.18
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,537.8,411.91
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,409.05,310.59
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,558.71,422.93
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,709.53,530.77
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,727.65,542.14
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,744.8,553.47
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,662.66,491.02
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,591.36,435.93
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,542.3,400.36
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,504.55,372.44
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,468.65,345.7
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,433.51,319.45
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,476.81,350.97
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,518.12,380.52
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,427.61,315.28
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,339.62,251.11
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,348.43,257.81
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,354.74,262.48
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,443.83,328.57
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,521.07,384.45
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,491.33,363.53
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,462.31,343.35
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,454.23,337.87
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,442.98,329.6
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,434.29,322.64
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,412.72,304.26
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,361.77,264.97
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,324.51,236.52
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,272.59,199.52
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,232.28,172.71
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,202.71,148.37
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,176.26,127.41
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,147.42,109.69
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,127.98,102.67
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,111.44,89.11
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,98.26,78.1
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,78.61,61.45
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,58.5,44.04
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,38.55,26.44
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.91
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.5
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,12.65
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,23.35
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,50.66,36.2
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,66.53,49.26
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,165.46,131.36
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,276.69,221.05
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,182.46,143.9
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,95.12,71.44
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,62.83,45.3
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,31.61,19.98
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,67.54,48.67
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,104.09,77.31
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,130.74,98.02
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,157.49,118.62
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,250.82,190.12
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,358.9,270.42
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,310.32,233.36
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,276.1,207.27
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,253.84,190.35
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,231.93,173.66
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,231.45,173.15
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,230.94,172.61
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,336.91,251.18
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,435.5,321.92
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,363.22,269.04
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,290.03,215.28
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,359.34,266.52
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,423.5,312.89
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,413.8,305.77
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,404.16,298.96
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,408.06,301.51
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,411.1,303.38
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,423.74,313.01
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,433.87,320.62
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,361.89,268.28
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,293.93,218.52
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,275.55,205.34
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,257.42,192.14
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,203.25,151.82
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,142.1,105.66
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,180.89,134.98
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,215.82,160.79
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,189.26,140.97
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,163.73,122.22
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,141.2,106.28
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,121.89,96.87
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,104.72,83.0
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,90.66,71.43
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,71.8,55.47
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,52.75,39.03
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,35.05,23.51
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,16.7,6.47
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.15,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.91,4.16
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,36.02,23.22
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,59.61,43.04
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,89.06,67.6
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,126.78,98.5
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,62.08,45.69
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.98,5.03
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,72.14,53.27
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,136.42,104.59
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,157.56,120.99
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,178.8,137.36
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,198.11,152.06
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,217.46,166.69
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,331.84,255.01
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,436.61,333.51
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,538.86,409.57
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,627.39,474.24
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,491.81,372.32
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,332.73,251.34
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,561.83,424.54
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,775.14,576.5
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,627.31,467.61
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,482.79,360.0
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,721.66,539.95
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,926.61,685.04
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,907.77,670.82
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,886.6,656.91
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,792.48,587.17
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,703.34,519.73
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,750.85,560.58
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,780.49,587.4
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,619.8,465.09
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,489.32,363.01
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,519.36,386.72
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,539.42,401.96
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,482.87,359.79
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,438.09,326.33
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,424.04,316.12
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,409.13,303.88
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,343.32,254.53
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,295.87,220.01
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,247.92,185.26
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,198.59,149.75
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,183.87,131.29
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,158.02,105.65
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,134.98,96.14
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,118.86,95.12
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,105.79,84.41
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,92.08,72.93
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,79.3,62.08
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,62.09,47.12
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,42.71,30.03
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,23.7,11.88
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,19.95,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,54.14,33.02
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,119.56,90.85
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,195.73,155.27
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,162.4,129.14
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,115.73,90.24
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,62.9,46.72
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,17.62,8.96
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,65.13,47.88
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,115.5,88.3
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,67.5,49.27
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,22.31,12.51
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,95.77,71.57
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,173.17,132.31
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,117.08,87.57
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,63.42,44.83
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,139.79,104.7
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,217.94,164.49
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,215.57,162.27
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,213.26,160.24
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,220.74,165.45
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,228.14,170.58
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,239.68,178.97
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,251.08,187.21
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,244.21,181.52
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,237.35,175.91
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,276.18,204.59
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,314.4,232.42
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,284.59,210.27
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,255.16,188.5
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,270.47,199.7
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,285.44,210.43
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,395.05,290.46
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,493.98,359.56
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,444.71,323.49
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,394.1,287.23
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,414.63,302.18
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,434.33,315.22
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,426.51,308.82
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,416.14,299.39
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,379.32,268.68
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,326.92,223.55
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,274.45,187.72
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,247.62,173.97
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,196.57,127.83
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,130.56,72.48
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,86.55,50.51
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,61.71,46.77
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,57.58,43.54
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,53.08,39.86
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,48.16,35.66
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.12,30.27
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,32.22,21.37
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.89,10.8
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,30.47,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,90.31,59.36
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,163.42,126.35
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,243.58,194.78
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,162.2,129.83
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,53.0,38.26
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,64.83,47.92
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,76.96,57.58
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,92.14,69.53
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,107.27,81.25
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,150.84,115.53
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,194.89,149.47
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,232.41,177.88
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,270.09,205.95
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,207.79,157.43
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,147.69,110.4
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,427.92,326.5
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,707.91,526.69
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,643.42,476.7
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,590.29,435.97
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,584.72,430.32
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,567.54,416.53
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,648.55,474.36
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,716.46,521.76
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,759.69,551.05
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,792.04,572.83
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,796.24,575.57
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,798.1,576.91
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,837.71,609.87
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,865.37,630.82
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,831.07,607.94
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,794.94,584.12
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,690.99,507.99
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,607.73,444.38
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,625.63,462.81
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,625.08,466.06
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,577.05,429.6
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,529.77,393.12
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,480.3,354.25
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,426.65,311.48
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,376.05,270.07
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,326.74,228.96
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,277.65,188.31
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,230.78,149.81
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,183.85,113.03
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,140.14,82.62
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,98.63,61.11
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,74.17,57.29
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,69.22,53.41
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,63.14,48.41
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,55.86,42.21
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,48.2,35.42
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.51,24.89
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,25.47,13.6
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,13.64,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,28.87,15.32
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,76.21,56.19
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,129.87,101.61
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,176.67,141.29
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,226.16,182.46
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,254.1,204.56
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,280.69,224.96
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,430.64,344.78
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,596.84,470.72
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,629.18,490.6
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,658.87,508.99
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,574.17,441.29
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,479.65,365.97
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,364.02,278.38
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,251.18,190.72
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,554.19,422.13
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,837.18,620.21
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,617.51,460.68
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,382.64,285.26
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,321.73,240.49
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,274.66,204.93
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,354.15,263.59
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,424.25,313.89
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,478.65,352.12
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,531.19,388.39
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,741.76,545.38
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,910.25,660.96
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,883.41,642.0
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,854.56,623.3
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,825.72,604.26
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,790.54,580.92
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,711.76,523.45
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,645.43,473.01
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,514.13,378.58
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,405.7,298.9
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,412.4,304.65
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,420.27,310.25
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,419.9,310.02
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,404.06,297.52
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,354.25,260.39
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,317.46,233.19
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,285.27,206.19
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,252.03,176.98
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,198.2,129.97
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,137.01,79.61
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,94.64,57.36
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,68.44,52.89
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,66.25,51.21
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,63.07,48.56
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,55.8,42.35
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,48.15,35.56
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.46,25.01
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,25.48,13.9
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.51
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.11,3.67
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.83,6.82
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.83,6.81
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.84,6.79
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.6,4.03
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.35,1.28
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,141.93,110.15
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,287.72,221.05
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,429.44,325.12
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,576.06,426.1
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,733.66,539.0
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,892.01,646.53
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,915.3,661.39
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,936.03,676.05
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,951.8,687.97
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,964.84,698.08
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,969.71,702.88
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,971.57,705.73
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,969.76,704.36
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,964.98,701.22
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,959.25,696.64
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,955.98,693.76
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,936.11,679.46
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,913.63,663.66
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,887.73,646.55
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,855.12,625.03
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,823.43,603.75
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,789.76,581.1
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,753.13,556.41
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,714.56,529.25
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,672.01,498.41
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,626.33,464.87
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,579.28,429.94
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,531.47,393.56
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,481.71,354.77
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,432.2,315.14
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,380.99,273.39
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,330.25,231.05
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,279.24,188.31
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,230.15,147.39
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,176.55,104.79
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,131.13,72.65
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,87.39,49.68
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,59.14,44.8
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,58.44,44.37
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,57.77,43.85
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,51.67,38.74
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,45.05,32.94
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.87,23.77
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,24.22,13.19
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,21.97,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,60.02,38.49
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,113.64,86.84
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,179.47,142.76
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,234.72,189.34
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,294.63,238.45
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,264.18,212.71
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,225.19,179.38
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,249.17,197.41
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,272.54,214.38
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,312.42,244.67
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,352.48,274.56
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,351.47,271.66
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,349.4,268.15
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,269.5,206.5
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,184.1,139.85
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,271.39,206.63
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,373.54,282.04
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,369.31,277.34
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,365.08,273.12
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,217.4,162.57
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,86.22,61.75
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,212.71,158.89
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,339.82,253.08
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,316.94,235.8
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,294.36,219.15
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,186.78,138.67
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,80.58,57.26
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,80.07,56.94
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,79.55,56.56
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,66.9,46.76
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,54.29,36.96
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,71.53,50.44
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,88.69,63.83
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,66.86,46.99
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.84
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,49.95,34.02
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,55.07,38.21
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,54.57,37.99
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,54.08,37.77
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,61.99,44.2
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,69.91,50.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,137.06,104.06
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,196.85,151.08
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,189.52,140.43
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,175.63,125.52
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,142.74,104.36
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,117.25,94.78
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,111.09,89.87
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,97.39,78.33
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,79.8,63.31
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,61.67,47.46
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,44.12,31.75
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.91,13.14
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,32.12,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,92.98,62.74
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,162.55,125.9
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,238.94,190.44
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,251.84,201.81
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,261.19,209.07
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,233.32,185.72
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,198.81,156.43
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,415.77,329.08
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,649.61,498.54
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,700.14,529.16
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,750.41,560.76
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,792.34,585.07
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,833.01,608.19
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,866.59,628.51
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,898.29,647.64
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,800.81,579.75
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,686.86,498.18
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,640.9,466.17
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,606.6,440.82
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,545.37,397.38
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,496.78,362.18
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,502.91,366.7
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,508.64,370.52
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,635.26,459.2
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,753.51,537.78
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,766.97,546.47
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,777.62,554.44
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,753.55,538.29
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,729.05,522.16
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,717.04,515.6
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,700.42,505.73
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,711.94,517.77
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,712.02,520.87
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,621.35,454.97
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,549.36,401.87
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,548.77,405.13
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,531.71,393.83
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,482.32,355.69
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,433.35,316.96
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,302.97,222.11
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,231.93,174.49
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,238.39,178.62
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,239.46,177.93
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,129.64,95.44
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.0,4.92
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.6,3.86
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.2,3.14
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.34,1.56
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
