Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,0.94
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,2.91
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,22.26,13.01
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,34.36,23.04
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,77.95,58.9
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,124.78,96.69
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,235.53,186.02
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,342.15,269.11
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,426.88,332.85
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,499.31,385.92
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,352.92,273.51
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,211.96,162.55
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,334.09,256.38
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,447.49,339.74
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,424.33,321.14
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,401.3,303.25
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,602.74,453.5
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,800.33,591.85
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,770.78,567.1
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,739.92,543.18
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,657.57,482.86
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,578.63,424.68
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,547.07,401.81
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,516.17,379.11
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,615.83,450.98
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,704.52,511.75
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,709.89,515.36
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,708.67,515.06
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,662.9,482.61
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,617.26,450.45
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,634.58,468.25
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,638.96,474.59
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,591.19,439.35
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,542.71,402.93
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,442.14,327.68
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,385.95,286.43
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,367.75,268.88
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,332.74,233.57
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,280.96,189.94
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,230.93,147.93
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,180.79,107.34
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,133.1,72.68
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,87.93,47.99
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,49.47,37.08
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,46.74,34.89
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,43.77,32.37
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,40.1,29.21
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,36.21,25.69
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,28.92,19.03
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.18,11.31
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.67,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.97,4.1
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,24.59,14.62
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,36.23,24.75
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,49.42,35.99
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,63.15,47.48
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,172.14,139.32
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,295.04,238.86
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,370.68,297.82
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,463.91,368.16
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,645.65,506.97
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,810.62,620.65
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,848.68,643.33
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,884.98,665.81
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,816.2,616.12
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,698.8,525.84
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,751.4,563.71
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,817.17,608.48
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,921.32,683.14
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,1006.62,737.93
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,1010.88,737.97
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,1011.79,736.68
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,635.08,480.21
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,221.45,165.54
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,287.78,216.21
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,353.45,264.48
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,352.82,263.64
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,352.04,262.97
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,474.2,353.15
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,587.2,433.49
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,567.52,418.88
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,548.04,405.12
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,442.21,328.95
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,339.3,253.54
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,227.94,171.02
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,112.59,82.91
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,292.72,222.04
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,455.44,340.78
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,307.34,231.09
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,178.33,134.26
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,240.42,181.62
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,296.47,222.63
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,278.19,202.55
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,245.59,168.68
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,202.0,133.97
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,160.3,103.41
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,118.29,77.8
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,84.04,66.56
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,75.83,59.8
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,67.07,52.39
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,58.11,44.72
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.65,36.37
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,37.05,25.94
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.89,14.37
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.6,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,62.19,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,170.57,121.31
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,245.21,194.13
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,329.94,267.23
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,290.38,236.67
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,216.65,175.63
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,175.28,140.75
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,131.35,102.78
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,267.85,214.47
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,390.68,311.1
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,382.07,301.09
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,356.2,278.41
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,397.64,308.96
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,453.27,349.25
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,352.72,271.53
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,255.19,195.12
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,512.96,394.01
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,762.92,574.0
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,725.58,542.86
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,672.79,502.61
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,748.7,556.86
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,811.23,600.34
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,785.79,580.32
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,758.83,559.76
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,629.39,466.66
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,504.66,374.78
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,653.58,486.59
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,782.94,580.3
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,733.1,543.25
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,685.11,508.15
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,673.91,500.97
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,661.26,492.51
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,658.2,491.99
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,646.73,485.16
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,604.82,454.77
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,561.65,423.36
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,516.1,389.34
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,473.1,356.94
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,338.36,256.19
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,222.44,168.71
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,273.49,207.24
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,311.38,233.98
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,263.67,198.43
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,228.96,173.48
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,202.8,146.55
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,167.68,113.29
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,128.13,87.96
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,94.27,75.32
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,83.51,66.39
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,72.05,56.67
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,61.37,47.54
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,50.09,37.62
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.77,26.57
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,26.34,15.62
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.48,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.87,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,27.11,14.66
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,66.18,48.6
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,102.38,79.74
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,139.48,111.29
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,187.7,151.22
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,346.0,282.87
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,526.38,425.96
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,625.09,499.77
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,723.12,569.75
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,768.13,599.02
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,816.44,630.4
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,800.17,615.58
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,763.1,585.12
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,867.27,658.62
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,954.75,716.54
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,978.78,729.61
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,1000.12,741.3
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,1014.57,749.96
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,1025.94,756.74
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,1031.57,758.32
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,1033.97,757.91
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,970.91,714.95
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,887.64,650.96
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,953.88,702.66
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,1000.68,732.2
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,920.7,677.04
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,832.62,609.27
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,874.89,646.14
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,901.2,665.34
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,867.28,642.1
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,831.13,617.63
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,791.04,590.63
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,749.21,562.22
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,704.96,529.7
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,659.34,495.33
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,610.5,458.24
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,561.13,419.85
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,509.43,379.34
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,457.68,337.63
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,405.1,293.65
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,346.76,244.51
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,293.62,199.26
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,242.1,155.52
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,186.99,110.25
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,133.61,70.34
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,90.59,47.51
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,52.23,39.1
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,50.0,37.43
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,47.57,35.49
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,43.66,32.22
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,39.51,28.55
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,32.34,21.98
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.74,14.42
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.23,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,69.12,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,186.01,132.92
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,267.45,211.89
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,359.81,291.33
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,431.91,352.3
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,509.15,414.9
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,573.66,464.48
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,636.99,509.74
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,693.56,547.52
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,750.45,584.24
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,798.66,615.39
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,845.91,645.35
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,878.65,664.87
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,917.09,688.2
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,948.64,707.37
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,977.75,724.88
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,1000.21,736.52
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,1019.75,746.29
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,1033.7,753.57
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,1044.45,758.91
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,1049.39,759.53
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,1050.96,758.17
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,1047.13,754.6
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,1039.9,749.04
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,1027.36,738.76
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,1011.57,726.59
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,990.76,712.79
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,967.07,697.23
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,938.95,679.21
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,908.35,659.58
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,874.07,637.13
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,837.5,613.12
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,797.28,586.81
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,755.19,559.03
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,709.57,526.91
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,662.59,492.54
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,613.23,455.61
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,563.48,417.5
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,511.5,376.85
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,459.4,335.0
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,406.28,291.36
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,353.77,247.27
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,293.92,197.61
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,241.94,153.96
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,190.26,112.03
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,141.07,75.96
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,93.67,49.1
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,53.85,40.29
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,46.99,34.69
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,45.18,33.28
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,41.56,30.27
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,37.72,26.9
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,31.37,21.08
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,24.68,14.37
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,56.69,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,157.36,111.2
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,234.13,183.48
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,324.77,259.67
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,395.31,317.77
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,470.79,377.39
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,535.12,425.31
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,601.91,472.52
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,658.24,508.86
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,715.15,544.31
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,763.64,575.01
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,807.65,602.2
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,848.09,627.22
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,886.92,650.95
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,919.6,670.07
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,950.0,687.66
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,973.28,699.94
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,985.02,705.01
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,999.75,712.94
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,1011.47,719.05
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,929.82,664.23
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,815.44,582.21
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,803.88,574.4
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,790.57,564.53
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,822.96,585.96
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,856.12,607.13
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,826.51,587.25
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,794.7,566.45
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,850.6,610.74
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,889.03,637.4
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,785.04,566.83
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,691.1,498.08
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,722.23,524.95
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,740.7,540.94
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,696.79,510.85
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,651.6,479.53
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,603.61,444.62
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,555.01,408.26
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,472.55,346.18
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,424.58,310.06
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,391.47,282.12
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,345.77,240.89
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,278.83,194.42
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,256.15,185.47
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,205.59,136.2
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,144.63,79.73
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,93.21,49.19
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,53.49,39.8
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,51.71,38.46
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,49.78,36.89
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,45.99,33.78
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,41.98,30.28
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,34.46,23.5
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.69,15.1
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,49.21,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,141.18,97.91
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,215.46,166.16
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,299.66,236.4
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,372.74,296.05
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,449.86,356.84
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,516.49,407.28
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,585.61,457.88
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,587.28,456.06
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,588.34,453.55
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,693.01,529.08
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,793.39,596.54
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,791.94,592.73
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,771.18,575.73
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,856.39,633.32
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,932.36,681.61
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,891.86,651.98
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,831.78,605.67
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,921.53,669.03
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,991.75,712.45
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,996.7,714.0
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,998.51,714.32
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,995.69,711.86
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,989.76,707.59
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,762.75,553.38
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,510.74,369.52
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,502.68,365.03
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,494.43,359.16
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,519.93,377.6
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,543.61,394.49
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,683.53,500.5
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,798.62,583.83
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,698.29,510.08
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,611.52,445.38
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,547.35,400.01
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,484.52,355.04
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,521.74,385.39
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,542.61,400.6
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,490.22,360.94
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,441.92,323.4
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,386.74,280.23
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,342.29,245.53
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,297.85,207.7
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,247.22,164.0
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,191.12,129.98
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,183.55,136.39
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,157.93,118.3
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,133.57,107.02
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,116.07,92.77
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,98.13,77.9
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,80.43,63.06
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,62.35,47.54
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,45.3,32.6
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,28.26,17.23
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.39,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,46.47,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,135.05,94.2
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,206.8,160.6
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,287.92,228.3
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,357.69,284.94
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,438.35,347.18
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,502.34,395.73
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,568.88,444.66
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,625.67,483.69
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,683.44,521.83
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,732.12,554.08
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,780.36,585.64
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,821.22,611.07
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,856.44,632.53
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,889.11,653.02
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,919.66,672.09
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,786.54,578.12
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,614.79,451.19
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,814.74,598.05
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,991.11,714.87
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,988.27,709.95
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,991.66,710.79
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,989.46,709.11
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,984.15,705.6
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,973.36,699.08
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,959.58,690.72
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,941.02,678.97
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,919.89,665.59
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,893.78,647.65
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,865.57,628.38
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,834.0,607.83
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,800.43,585.88
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,762.98,561.18
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,723.87,534.56
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,550.91,408.16
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,419.12,308.46
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,464.99,343.62
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,496.84,366.54
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,420.16,310.15
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,355.33,263.05
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,355.0,259.47
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,341.7,241.28
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,292.44,204.42
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,263.17,185.12
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,222.01,152.97
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,182.18,123.51
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,145.41,100.22
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,111.59,88.45
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,86.19,67.49
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,66.91,51.37
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,59.81,45.53
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,52.33,39.09
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.84,28.88
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.79,17.72
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,55.71,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,154.52,107.85
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,228.23,177.37
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,315.96,251.42
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,387.32,310.39
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,464.02,371.35
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,526.06,418.55
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,590.45,465.35
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,645.75,503.23
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,701.79,540.69
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,745.87,569.66
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,792.88,600.32
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,832.73,624.43
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,871.0,647.2
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,779.14,580.17
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,660.01,489.12
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,826.2,609.19
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,966.47,698.49
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,981.36,705.48
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,993.29,711.88
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,999.1,713.11
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,1001.8,712.55
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,998.82,709.98
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,992.66,705.6
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,982.88,698.16
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,969.98,688.88
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,950.76,676.63
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,928.83,662.74
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,822.77,591.99
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,719.16,515.84
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,771.31,559.3
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,807.95,586.98
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,769.83,561.7
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,729.97,535.62
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,686.7,505.33
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,642.17,473.27
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,595.37,438.99
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,548.02,403.35
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,436.21,320.12
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,370.48,272.0
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,365.49,264.69
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,342.04,238.54
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,291.08,196.12
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,241.76,155.1
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,193.75,116.66
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,143.47,79.8
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,98.8,53.55
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,57.93,43.35
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,57.16,42.88
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,56.79,42.64
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,52.09,38.8
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,46.22,33.76
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.31,25.81
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.99,17.05
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,38.36,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,107.17,73.23
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,186.67,144.38
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,264.47,210.48
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,333.57,268.04
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,408.88,328.68
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,471.53,377.25
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,542.95,430.66
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,600.39,472.07
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,658.88,512.68
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,708.45,546.41
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,757.75,579.44
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,705.23,536.95
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,633.43,479.38
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,767.76,578.45
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,900.87,668.74
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,817.0,606.71
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,715.7,529.9
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,704.12,520.15
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,678.0,500.09
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,697.92,512.6
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,727.25,531.01
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,855.74,625.79
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,966.95,702.61
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,955.53,692.48
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,941.28,681.58
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,923.01,669.24
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,902.33,655.4
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,810.05,589.41
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,717.77,520.93
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,759.92,556.08
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,785.33,578.2
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,748.85,551.45
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,711.05,523.89
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,638.46,469.84
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,579.25,425.06
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,517.96,380.24
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,466.57,342.44
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,423.85,312.09
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,383.67,283.22
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,371.75,271.6
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,349.14,248.45
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,302.51,210.24
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,258.91,174.68
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,214.25,139.67
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,172.61,109.45
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,132.46,85.24
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,96.42,75.47
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,88.66,69.41
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,81.41,63.59
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,75.3,58.52
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,63.88,48.67
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,48.42,35.13
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,32.43,20.68
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,17.46,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
