Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,36.61,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,102.48,69.74
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,170.69,131.64
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,256.66,203.45
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,190.89,151.73
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,115.93,89.45
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,188.97,149.35
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,269.05,213.28
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,335.75,265.02
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,405.37,317.71
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,474.42,368.72
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,531.43,410.02
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,425.52,326.82
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,313.2,237.88
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,535.41,407.44
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,749.16,560.62
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,745.38,553.32
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,752.04,554.41
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,789.93,580.11
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,838.21,612.02
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,838.6,609.25
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,836.74,605.45
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,854.75,616.85
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,870.35,626.53
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,862.51,620.84
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,852.66,614.05
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,809.47,584.31
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,769.84,556.92
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,764.17,552.61
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,756.66,546.82
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,725.16,525.34
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,693.65,503.81
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,668.71,487.05
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,638.87,466.72
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,565.24,413.42
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,501.75,367.1
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,482.17,353.66
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,461.0,338.55
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,443.39,325.68
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,425.69,311.56
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,390.05,282.67
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,346.25,245.39
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,291.08,205.63
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,258.12,184.97
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,217.49,148.22
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,169.8,106.89
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,129.58,82.56
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,93.53,73.06
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,85.0,66.2
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,77.65,60.17
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,68.64,52.68
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,61.79,46.72
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,47.37,34.11
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,32.46,20.65
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.7,0.03
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,40.18,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,111.38,75.8
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,192.83,148.89
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,273.41,217.35
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,348.68,280.08
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,436.23,350.37
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,499.87,399.54
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,566.1,448.98
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,627.77,492.9
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,691.15,536.28
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,624.54,483.33
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,534.58,411.2
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,583.44,445.5
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,632.4,478.57
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,787.82,592.57
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,926.72,685.02
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,803.17,594.98
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,640.32,472.1
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,627.44,461.81
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,613.07,449.78
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,710.59,518.26
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,794.7,575.39
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,792.01,571.62
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,787.63,567.37
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,887.56,641.03
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,962.15,689.53
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,943.72,676.87
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,922.65,663.26
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,792.7,573.65
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,661.72,476.39
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,631.65,456.21
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,602.32,435.88
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,612.76,443.79
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,621.42,449.89
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,636.62,466.43
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,639.9,472.86
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,554.19,407.88
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,497.44,364.13
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,453.73,332.04
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,412.19,301.17
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,382.2,277.8
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,348.4,250.62
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,308.5,218.99
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,259.98,180.44
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,217.58,146.49
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,174.32,113.46
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,144.92,100.04
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,129.7,102.58
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,112.96,89.27
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,96.62,76.02
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,80.38,62.53
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,63.63,48.27
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,47.42,34.09
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,31.88,20.13
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,16.52,0.54
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,35.24,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,101.25,68.28
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,170.49,131.26
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,258.29,205.14
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,172.44,137.44
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,64.25,47.32
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,72.09,53.76
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,80.03,60.08
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,95.72,72.42
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,111.36,84.52
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,136.97,104.38
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,162.61,123.94
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,223.51,170.92
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,298.67,227.45
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,249.17,188.47
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,214.0,160.66
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,225.91,169.04
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,237.8,177.23
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,330.3,245.62
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,412.95,304.93
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,432.45,317.44
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,451.47,329.75
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,476.46,347.27
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,500.66,364.16
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,447.1,325.33
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,394.81,287.42
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,467.71,340.0
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,537.75,389.3
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,603.4,436.74
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,661.07,478.11
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,745.36,544.71
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,805.8,590.66
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,768.35,565.8
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,729.09,539.94
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,686.72,509.43
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,643.16,477.47
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,526.02,389.15
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,446.8,328.44
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,455.69,335.78
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,446.19,325.46
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,380.59,275.23
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,346.37,250.63
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,287.31,208.73
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,241.56,178.29
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,199.92,134.71
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,146.04,81.37
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,101.63,54.62
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,61.01,45.74
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,55.37,41.26
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,53.25,39.65
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,49.24,36.31
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,44.98,32.58
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.44,24.94
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.92,16.97
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,14.08,0.09
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,25.47,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,71.02,46.18
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,144.73,110.52
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,215.2,170.19
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,198.74,158.07
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,186.87,148.06
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,335.8,269.43
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,502.13,398.95
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,565.97,445.89
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,632.78,494.24
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,688.98,533.94
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,739.45,568.49
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,789.25,600.89
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,838.77,632.66
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,872.33,652.47
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,903.99,670.87
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,928.2,684.84
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,955.74,701.08
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,971.67,710.28
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,984.74,717.74
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,984.79,715.66
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,991.51,718.17
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,989.65,715.86
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,984.67,711.68
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,976.71,704.62
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,965.67,695.7
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,946.81,682.49
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,925.29,667.96
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,899.6,650.95
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,871.67,632.49
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,840.26,611.51
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,806.74,589.1
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,769.3,563.97
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,730.16,537.59
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,687.96,507.21
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,644.49,475.33
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,598.17,440.77
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,551.22,404.99
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,502.46,367.07
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,448.65,324.68
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,397.83,283.52
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,347.86,242.16
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,297.01,200.12
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,247.86,159.4
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,199.0,119.99
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,147.19,81.36
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,102.29,54.3
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,61.07,45.57
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,54.2,40.1
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,51.63,38.11
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,47.95,35.07
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,44.06,31.67
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,36.67,25.1
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.92,17.01
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.08,0.48
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,39.88,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,111.06,74.98
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,193.11,149.09
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,274.67,218.54
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,350.86,282.18
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,439.39,353.43
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,503.39,403.01
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,570.02,452.86
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,632.74,497.63
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,697.25,541.95
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,745.57,573.36
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,789.42,601.03
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,832.82,628.11
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,875.05,653.98
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,906.86,673.59
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,936.44,691.67
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,952.24,699.38
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,974.06,711.22
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,988.25,719.2
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,999.47,725.37
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,1005.55,727.13
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,1008.53,727.02
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,1005.84,724.57
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,999.94,720.2
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,988.89,711.18
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,974.73,700.3
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,955.72,687.8
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,933.98,673.61
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,907.98,655.31
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,879.71,635.6
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,847.48,614.37
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,813.11,591.68
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,775.53,566.72
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,736.14,540.41
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,692.98,509.87
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,648.55,477.48
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,601.55,442.49
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,554.31,406.55
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,504.88,368.93
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,450.34,326.61
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,399.23,285.08
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,348.95,243.34
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,298.2,201.22
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,249.12,160.42
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,199.99,120.74
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,148.14,82.02
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,103.06,54.68
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,61.73,46.12
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,54.91,40.6
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,53.17,39.23
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,49.15,36.0
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,44.88,32.36
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,36.8,25.21
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.69,17.66
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.47,1.01
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,49.57,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,142.86,97.76
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,217.39,168.43
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,302.55,240.68
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,385.47,309.47
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,473.88,380.3
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,537.62,429.23
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,603.81,477.73
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,663.6,519.17
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,721.63,558.19
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,770.19,589.33
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,817.97,619.3
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,859.58,644.45
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,892.0,663.03
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,923.35,681.84
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,952.37,698.99
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,976.13,711.49
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,997.21,722.26
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,1011.02,728.01
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,1021.71,731.87
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,1027.13,732.81
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,1029.31,731.85
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,1025.73,728.52
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,1018.84,723.28
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,1007.19,713.7
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,992.35,702.28
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,972.99,689.23
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,950.78,674.46
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,923.68,656.98
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,894.17,637.97
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,861.0,616.58
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,825.59,593.67
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,786.91,567.35
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,746.35,539.74
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,702.64,510.13
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,657.53,477.9
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,609.33,442.81
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,560.37,406.31
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,510.12,368.69
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,459.67,329.72
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,407.45,287.8
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,355.72,245.27
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,303.57,202.22
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,252.71,160.08
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,194.79,113.61
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,145.98,77.21
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,98.73,48.63
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,54.85,40.19
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,46.78,33.71
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,40.83,28.87
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,38.22,26.79
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,35.48,24.44
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,29.94,19.49
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,24.09,13.97
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,11.82,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,44.7,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,131.26,88.66
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,205.0,158.01
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,288.6,228.84
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,359.53,287.75
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,441.8,353.31
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,506.28,402.33
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,573.4,451.34
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,629.56,489.96
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,686.53,527.54
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,735.59,559.24
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,784.22,589.93
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,821.77,611.22
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,862.62,634.28
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,895.82,652.04
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,926.89,667.93
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,951.8,678.7
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,974.2,687.61
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,980.54,687.74
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,993.04,691.71
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,1000.98,691.3
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,1005.87,688.98
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,1003.62,687.94
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,998.21,685.21
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,986.12,678.16
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,970.95,669.3
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,952.61,659.81
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,931.63,648.6
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,906.96,634.98
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,880.05,619.79
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,848.39,600.84
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,814.68,580.43
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,777.36,556.33
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,738.26,530.72
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,695.9,501.83
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,652.3,471.46
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,605.72,438.53
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,555.21,402.01
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,505.26,365.31
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,455.49,327.5
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,404.4,287.03
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,354.5,246.53
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,303.64,204.76
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,249.22,160.41
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,200.8,121.99
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,155.72,88.93
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,111.6,62.11
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,71.47,47.3
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,64.12,48.37
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,62.92,47.58
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,56.96,42.65
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,50.56,37.15
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,41.02,28.76
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,31.03,19.63
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.65,2.19
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,35.38,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,100.14,66.47
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,168.67,129.52
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,255.41,201.83
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,326.42,260.49
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,404.01,322.44
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,423.11,335.91
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,437.79,345.23
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,541.15,423.34
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,660.38,508.56
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,633.92,484.69
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,589.25,448.26
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,660.81,497.12
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,719.6,535.3
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,680.11,503.37
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,649.13,477.67
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,672.01,491.17
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,693.42,503.15
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,642.08,465.9
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,602.23,436.44
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,809.8,586.64
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,991.27,705.82
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,902.16,645.17
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,797.12,570.23
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,626.34,453.45
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,461.1,335.36
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,529.48,385.1
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,598.0,432.92
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,746.05,544.26
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,863.26,626.86
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,640.59,470.66
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,434.59,317.07
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,534.51,391.89
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,620.29,453.36
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,495.18,363.43
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,382.42,281.39
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,455.94,337.52
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,515.8,380.44
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,488.34,359.5
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,449.99,328.65
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,400.07,288.06
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,350.67,247.03
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,300.28,205.24
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,251.59,164.69
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,171.84,114.57
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,160.98,121.17
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,142.33,107.51
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,124.16,94.12
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,82.3,64.14
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,53.01,39.6
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,49.0,36.28
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,44.73,32.55
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,36.92,25.59
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.86,17.25
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.04,1.68
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,45.92,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,132.49,89.26
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,205.03,158.48
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,286.68,227.45
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,360.66,287.97
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,438.05,348.84
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,500.88,396.6
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,566.3,444.51
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,623.46,483.85
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,681.79,522.69
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,729.75,552.63
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,773.5,578.97
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,677.37,507.07
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,537.86,401.01
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,570.02,423.1
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,601.35,443.26
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,792.39,578.71
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,954.34,680.66
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,969.94,687.0
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,982.67,693.12
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,989.32,694.16
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,992.94,693.49
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,991.45,691.88
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,986.8,688.51
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,977.07,680.79
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,964.27,671.36
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,945.66,659.83
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,924.37,646.74
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,899.76,630.89
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,872.81,613.58
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,841.47,594.2
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,808.0,573.38
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,667.16,476.85
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,548.3,390.09
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,607.63,438.15
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,647.16,469.01
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,599.41,434.24
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,548.87,397.38
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,467.46,337.39
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,416.53,300.09
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,391.99,279.54
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,351.71,243.64
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,301.49,202.87
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,247.72,159.37
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,207.38,133.45
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,190.62,128.76
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,134.62,84.79
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,70.21,45.41
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,60.86,45.45
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,58.64,43.8
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,54.47,40.48
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.01,35.86
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.21,28.1
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,31.02,19.66
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.64,2.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,41.0,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,121.86,80.98
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,195.12,150.4
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,277.22,219.88
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,347.28,278.21
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,428.49,343.07
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,492.83,392.39
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,559.93,441.91
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,617.73,481.51
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,676.71,520.0
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,725.96,550.75
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,774.86,580.34
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,815.86,603.7
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,851.55,622.92
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,884.54,640.36
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,915.47,656.15
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,940.15,667.67
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,962.28,677.47
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,977.64,684.97
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,981.04,685.22
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,989.07,687.81
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,994.09,688.61
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,992.02,687.28
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,986.83,684.23
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,978.62,678.66
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,967.33,671.25
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,948.7,660.21
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,927.41,647.58
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,901.9,632.31
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,874.2,615.6
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,842.6,596.31
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,808.91,575.55
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,771.77,552.34
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,732.95,527.8
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,691.01,499.04
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,647.8,468.65
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,602.05,436.05
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,555.19,401.72
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,506.14,364.66
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,457.04,326.54
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,400.94,282.51
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,350.7,241.66
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,292.58,200.48
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,268.13,187.38
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,216.44,140.19
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,153.65,84.81
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,103.33,53.2
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,61.63,37.8
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,51.32,37.33
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,49.01,35.58
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,45.63,32.89
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,42.05,29.86
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,35.05,23.74
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,27.62,16.91
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.63,1.77
