Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,45.59,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,131.4,87.08
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,205.62,158.69
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,288.81,229.41
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,364.06,292.05
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,442.71,355.33
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,506.02,404.23
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,571.99,453.32
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,628.89,491.94
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,686.79,529.91
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,735.44,561.04
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,779.89,588.54
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,820.76,613.3
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,860.22,636.72
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,892.81,656.54
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,923.27,674.89
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,947.39,687.64
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,960.19,693.05
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,975.9,700.83
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,988.71,706.78
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,868.74,623.98
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,710.48,508.4
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,660.73,473.65
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,610.76,437.81
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,809.22,582.76
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,971.54,689.57
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,953.33,676.82
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,932.37,663.66
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,907.12,647.73
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,879.53,630.27
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,847.96,609.92
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,814.22,588.06
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,632.34,459.89
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,480.3,345.84
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,575.5,420.91
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,650.95,477.5
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,603.33,441.75
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,556.05,406.08
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,503.04,366.39
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,453.71,328.12
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,402.91,287.22
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,353.17,246.28
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,302.89,204.88
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,254.3,164.7
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,190.22,125.93
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,184.21,135.11
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,156.87,114.15
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,133.32,98.67
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,87.53,67.59
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,56.11,41.67
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,51.82,38.17
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,47.27,34.24
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.65,26.67
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,30.21,18.93
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.23,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,44.17,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,128.55,84.41
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,203.39,156.81
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,286.63,227.6
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,366.36,293.99
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,451.55,362.56
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,515.17,411.69
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,581.39,460.92
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,642.37,503.4
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,701.64,543.38
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,749.5,573.99
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,796.64,603.43
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,839.53,629.56
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,881.19,654.45
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,904.9,666.69
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,934.22,682.68
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,958.38,695.42
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,979.95,706.47
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,994.33,714.35
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,1005.68,720.43
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,1011.84,722.22
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,1014.82,722.13
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,1012.57,720.32
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,1007.05,716.6
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,993.87,706.67
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,977.55,694.9
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,958.79,682.79
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,937.28,668.96
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,911.46,651.33
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,883.37,632.27
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,851.72,611.91
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,817.89,590.06
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,780.08,565.62
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,740.5,539.8
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,697.45,509.83
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,653.11,477.82
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,564.46,411.44
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,505.58,366.32
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,487.0,354.09
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,460.13,332.45
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,383.98,275.42
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,346.42,249.04
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,306.22,212.67
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,251.07,161.29
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,202.02,121.63
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,150.7,83.12
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,105.45,55.03
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,63.81,39.23
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,53.87,39.63
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,52.87,38.98
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,48.86,35.68
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,44.58,31.99
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,37.7,25.89
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.41,18.29
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.82,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,43.09,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,125.9,81.73
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,202.28,155.47
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,286.99,227.03
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,368.17,294.18
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,455.18,363.72
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,518.84,412.46
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,585.14,461.21
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,648.36,504.93
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,710.63,546.66
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,508.01,394.01
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,228.83,173.79
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,428.13,327.86
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,623.7,469.5
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,645.5,480.93
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,665.23,491.84
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,720.55,529.59
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,788.95,575.0
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,807.37,587.2
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,824.34,598.8
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,931.39,672.57
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,1019.36,727.0
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,1016.3,724.32
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,1009.93,720.33
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,842.16,607.96
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,653.47,469.59
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,810.0,587.95
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,932.96,672.5
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,859.04,621.76
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,782.72,564.1
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,674.17,488.68
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,574.94,418.03
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,665.23,490.42
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,732.6,543.46
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,690.64,513.67
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,647.45,482.81
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,566.92,421.28
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,507.64,375.27
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,362.51,268.84
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,252.2,187.34
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,309.14,228.53
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,352.29,256.23
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,312.84,224.79
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,272.44,192.42
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,229.33,160.41
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,192.16,134.41
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,152.3,103.34
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,95.56,66.85
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,80.91,62.78
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,72.79,56.1
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,63.73,48.57
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,54.15,40.37
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,43.21,30.76
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,33.34,21.71
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,17.17,4.18
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,6.52
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,38.3,24.98
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,58.68,42.23
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,86.25,65.36
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,114.24,88.6
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,108.7,83.82
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,103.46,79.07
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,267.35,212.79
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,435.99,343.75
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,416.0,325.55
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,404.54,314.21
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,414.28,319.42
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,408.42,313.0
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,434.23,331.26
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,459.55,348.93
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,583.49,440.22
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,708.74,528.86
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,687.12,510.33
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,650.64,482.44
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,644.16,475.83
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,636.66,468.45
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,595.01,437.56
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,544.22,400.32
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,330.44,245.98
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,121.14,88.06
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,120.59,87.81
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,120.01,87.36
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,159.9,117.96
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,199.22,147.81
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,209.06,155.19
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,218.71,162.48
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,279.37,207.85
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,334.57,248.51
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,310.37,230.69
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,283.03,210.68
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,195.03,145.01
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,106.98,77.92
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,106.47,77.76
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,105.95,77.53
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,129.34,95.85
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,151.87,113.47
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,148.63,111.48
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,145.36,109.54
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,137.09,103.46
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,128.81,97.34
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,77.29,56.85
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,21.34,11.81
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.09,9.88
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.83,7.11
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.04,4.73
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.26,2.31
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.48,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.86,8.65
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,58.04,41.0
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,92.06,69.95
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,130.65,102.33
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,180.6,143.21
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,198.33,157.38
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,225.47,178.55
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,335.96,266.19
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,455.21,356.87
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,527.39,409.24
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,616.94,472.52
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,739.11,560.15
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,857.97,637.9
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,762.46,567.68
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,639.28,473.65
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,812.66,600.03
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,960.68,695.81
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,975.31,701.72
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,987.0,707.0
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,928.15,667.17
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,844.23,604.33
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,841.2,602.21
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,836.13,598.24
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,809.96,580.13
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,789.38,565.68
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,789.46,566.13
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,787.47,565.08
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,764.44,548.52
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,740.8,531.67
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,700.96,503.84
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,662.71,477.0
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,655.47,473.54
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,644.47,467.06
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,584.91,424.37
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,530.68,385.37
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,544.49,397.07
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,548.75,400.22
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,504.99,368.27
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,457.65,332.84
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,406.55,293.15
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,357.94,254.64
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,309.2,216.72
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,265.27,182.76
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,218.1,142.11
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,160.9,95.0
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,117.47,67.48
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,77.59,50.82
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,64.92,49.24
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,60.85,46.04
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,55.31,41.46
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,48.89,35.94
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,40.13,28.2
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.95,19.79
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.6,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,47.56,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,133.57,83.84
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,209.99,160.9
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,296.99,234.13
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,372.21,296.09
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,453.82,360.6
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,516.11,407.44
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,580.99,453.71
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,563.48,437.06
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,540.76,416.07
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,608.19,463.6
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,678.3,510.9
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,695.11,517.27
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,707.28,520.82
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,664.58,487.65
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,630.1,460.02
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,811.37,588.22
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,967.52,685.01
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,982.47,690.03
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,994.44,694.79
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,1000.81,696.22
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,1004.0,695.88
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,1001.95,693.93
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,996.68,690.19
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,934.22,649.54
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,855.94,592.2
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,855.0,592.24
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,851.72,590.13
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,804.3,558.57
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,758.01,527.88
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,791.23,556.51
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,810.46,571.56
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,773.53,548.42
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,734.83,524.36
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,692.58,496.2
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,649.02,465.96
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,541.04,387.85
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,473.46,337.66
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,418.3,299.29
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,368.25,264.24
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,365.77,261.64
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,346.63,245.61
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,305.31,215.28
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,266.35,186.66
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,229.32,158.67
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,192.87,131.86
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,157.94,108.44
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,124.33,89.36
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,105.36,81.52
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,90.57,69.74
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,76.77,58.63
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,62.37,46.66
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,47.72,34.16
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,32.53,20.87
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,16.76,4.11
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,32.7,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,90.58,54.25
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,170.92,129.88
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,245.41,192.9
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,312.29,248.0
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,384.89,305.56
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,447.53,353.35
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,513.44,401.53
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,570.25,440.09
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,634.88,482.17
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,685.19,513.06
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,735.36,542.31
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,778.54,566.18
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,820.66,588.51
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,854.53,608.03
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,886.59,626.33
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,589.44,427.42
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,239.91,173.47
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,481.49,349.48
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,713.86,504.92
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,849.89,597.11
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,971.55,674.86
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,970.27,673.32
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,966.03,671.31
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,960.81,668.77
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,952.46,664.34
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,935.0,653.82
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,914.89,641.74
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,816.84,576.42
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,719.34,506.94
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,603.35,429.2
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,496.34,355.11
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,479.23,344.18
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,462.25,332.83
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,306.05,222.99
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,154.23,111.82
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,104.39,74.56
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,54.15,36.26
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,69.55,48.33
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,84.96,60.43
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,51.73,34.82
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,18.61,9.0
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,23.26,12.74
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,27.9,16.51
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,32.07,19.9
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,36.25,23.32
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,86.48,63.22
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,128.25,96.67
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,111.44,88.01
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,94.99,74.67
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,77.27,59.96
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,59.37,44.76
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,42.85,30.47
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,26.0,15.73
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.98,2.01
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,42.48,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,121.11,72.83
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,196.48,150.02
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,277.4,219.15
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,351.84,280.91
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,429.88,343.3
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,332.49,265.13
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,210.18,164.54
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,445.5,352.22
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,674.56,520.24
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,723.97,550.48
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,773.03,581.06
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,617.98,466.3
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,406.29,304.71
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,439.04,328.69
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,485.64,361.07
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,733.25,542.69
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,962.61,693.43
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,969.57,695.0
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,982.56,702.58
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,989.54,704.98
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,993.44,705.58
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,784.54,565.6
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,536.48,386.42
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,775.42,561.68
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,968.0,688.06
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,950.13,674.86
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,929.54,661.74
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,904.21,644.65
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,876.69,626.18
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,845.27,606.13
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,811.76,584.64
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,774.39,560.48
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,735.37,535.04
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,693.26,505.82
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,649.89,474.88
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,599.75,438.33
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,552.71,403.16
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,504.18,367.15
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,455.81,330.12
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,405.85,290.26
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,356.98,250.37
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,302.3,206.12
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,254.39,166.71
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,206.63,128.23
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,161.67,94.46
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,117.98,66.95
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,78.18,50.71
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,66.11,49.93
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,63.36,47.75
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,57.53,43.06
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.18,37.7
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,41.3,29.05
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.96,19.7
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.6,3.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,38.38,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,111.65,65.31
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,187.63,142.3
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,268.16,210.07
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,338.99,267.94
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,421.03,331.96
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,484.44,380.08
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,550.57,428.5
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,608.64,469.07
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,667.87,508.65
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,717.06,541.02
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,765.93,572.68
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,806.71,597.2
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,841.66,617.54
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,875.71,637.98
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,907.76,656.98
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,933.19,670.73
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,956.07,682.88
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,972.12,692.11
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,985.31,699.69
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,891.02,635.17
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,778.43,553.17
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,895.53,637.73
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,984.7,695.12
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,975.24,686.96
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,962.77,677.92
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,945.06,667.05
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,924.73,654.58
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,900.71,638.46
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,874.46,620.95
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,843.46,601.62
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,810.45,580.87
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,652.0,469.88
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,515.61,369.14
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,594.26,431.26
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,651.94,474.93
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,606.7,441.97
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,560.07,407.65
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,506.78,367.5
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,457.14,328.8
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,406.35,288.27
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,356.27,247.35
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,305.41,205.75
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,256.15,165.19
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,207.07,125.83
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,154.92,86.65
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,109.55,58.17
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,67.81,41.65
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,55.25,40.69
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,52.75,38.7
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,49.17,35.86
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,45.36,32.66
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,38.07,26.22
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.4,18.33
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.81,3.02
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,44.68,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,124.95,71.88
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,204.6,155.31
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,291.63,228.44
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,364.58,288.4
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,443.31,350.46
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,507.9,399.31
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,575.21,448.25
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,633.22,486.99
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,692.24,525.04
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,741.44,555.96
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,786.34,583.36
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,828.38,608.38
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,868.99,632.1
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,902.14,651.54
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,933.13,669.54
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,957.61,682.44
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,970.81,688.28
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,987.01,697.6
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,1000.27,705.15
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,1007.41,707.58
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,1011.44,708.24
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,1009.78,706.97
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,1004.91,703.86
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,992.85,694.99
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,977.7,684.35
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,959.23,673.12
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,938.05,660.23
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,912.64,643.69
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,884.97,625.7
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,853.39,606.09
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,819.71,585.02
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,782.46,561.67
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,743.43,536.88
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,700.67,507.57
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,656.67,476.56
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,566.74,410.26
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,506.01,364.49
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,463.6,334.87
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,422.58,305.59
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,398.62,285.22
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,358.04,248.83
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,307.01,207.06
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,257.64,166.41
