Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,203.41,123.01
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,156.95,88.19
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,111.52,59.76
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,69.85,43.19
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,57.91,42.81
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,55.95,41.37
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,51.68,37.97
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,47.12,34.13
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,38.61,26.67
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,30.18,18.96
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.21,3.23
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,26.3,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,76.09,40.61
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,149.81,112.94
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,236.3,185.63
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,309.58,246.86
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,390.3,312.28
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,454.42,362.46
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,522.18,413.69
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,590.3,463.54
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,655.26,509.19
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,705.78,542.62
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,756.14,575.29
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,800.85,603.39
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,844.73,630.51
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,874.54,647.71
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,907.09,666.7
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,933.99,681.78
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,958.53,695.28
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,974.71,703.05
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,988.03,709.05
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,987.56,706.51
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,993.45,708.31
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,992.76,707.13
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,988.92,704.1
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,979.04,696.14
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,966.13,686.38
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,948.39,674.81
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,927.98,661.59
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,903.37,644.58
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,876.56,626.19
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,845.45,606.08
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,812.3,584.57
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,775.62,560.75
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,737.21,535.66
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,695.44,506.21
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,652.42,475.32
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,603.68,439.97
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,556.24,404.64
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,506.97,367.77
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,457.81,329.88
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,391.19,279.57
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,354.63,253.11
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,316.14,222.9
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,268.74,185.49
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,222.0,144.01
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,160.04,91.72
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,116.41,64.59
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,76.72,48.86
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,65.29,48.73
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,63.33,47.33
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,57.88,42.98
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,51.92,37.99
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.85,30.05
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.35,21.42
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.97,4.75
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,14.36,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,33.46,14.13
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,92.71,67.92
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,145.56,113.04
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,210.21,167.27
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,270.61,217.32
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,241.29,192.42
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,203.8,160.09
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,215.44,168.22
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,226.1,175.27
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,239.74,184.71
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,253.08,193.77
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,278.19,211.52
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,303.14,228.84
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,322.39,242.57
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,341.5,256.13
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,511.76,383.31
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,683.64,505.95
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,742.25,545.92
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,811.96,592.76
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,905.17,659.62
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,987.76,712.38
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,922.32,665.91
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,845.79,607.44
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,857.84,613.89
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,867.32,618.18
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,898.38,644.47
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,912.19,654.47
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,887.68,636.62
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,866.15,621.05
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,834.77,600.06
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,801.46,577.81
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,764.16,553.11
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,725.22,526.78
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,683.6,497.22
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,640.87,466.37
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,594.93,432.81
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,548.37,398.06
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,500.22,361.42
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,452.22,323.98
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,402.31,284.29
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,353.0,244.23
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,303.74,204.24
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,250.75,161.39
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,202.12,122.4
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,155.76,87.69
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,111.69,60.35
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,71.42,44.45
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,59.0,43.33
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,55.9,40.97
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,51.63,37.59
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,47.09,33.79
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.58,26.39
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,30.16,18.74
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.21,3.05
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.36
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,61.76,43.18
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,103.0,78.21
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,160.26,125.9
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,211.66,168.29
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,257.84,205.94
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,306.14,244.52
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,387.01,307.54
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,459.56,362.72
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,491.12,384.09
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,520.82,403.77
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,589.85,454.13
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,661.02,504.88
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,689.93,522.53
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,716.97,538.81
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,841.05,628.81
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,945.3,698.0
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,912.85,672.01
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,863.67,631.07
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,934.63,682.28
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,994.57,719.06
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,985.18,710.01
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,981.9,705.53
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,915.77,658.26
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,833.91,595.37
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,885.28,634.41
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,925.89,660.74
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,902.89,644.11
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,872.54,623.11
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,842.62,603.48
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,810.63,582.46
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,775.88,559.77
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,738.93,535.45
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,664.6,480.15
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,604.75,434.8
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,541.14,389.17
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,480.58,345.59
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,472.67,339.91
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,447.09,320.07
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,399.33,283.74
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,353.03,248.0
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,310.34,211.59
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,255.63,164.15
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,206.75,125.46
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,160.45,91.2
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,123.74,72.76
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,100.31,68.98
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,86.09,65.59
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,78.51,59.64
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,68.51,51.61
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,61.12,45.46
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,48.19,34.31
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,34.82,22.48
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.95,4.53
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,20.79,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,54.65,24.05
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,126.07,93.73
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,190.78,149.43
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,268.32,214.29
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,342.86,275.58
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,398.12,319.39
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,455.13,363.17
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,522.28,413.9
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,592.39,465.44
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,635.82,495.16
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,678.32,523.67
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,718.94,550.24
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,758.12,575.37
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,847.01,635.4
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,918.9,681.3
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,944.88,695.49
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,968.47,708.26
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,984.22,717.32
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,996.96,724.53
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,1004.48,726.9
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,1008.86,727.36
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,933.51,674.83
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,837.03,600.88
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,858.53,614.23
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,877.2,625.02
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,914.75,656.48
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,935.06,670.02
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,843.88,606.73
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,751.46,536.59
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,746.46,533.97
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,739.72,529.67
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,746.89,539.09
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,741.15,537.95
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,698.49,508.23
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,654.47,476.4
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,607.49,441.93
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,560.1,406.38
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,511.05,369.62
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,461.85,331.63
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,405.54,286.88
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,354.88,245.26
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,303.16,202.84
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,252.96,161.43
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,203.58,121.51
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,156.63,86.32
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,105.21,53.61
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,62.37,37.05
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,51.15,36.85
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,49.62,35.76
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,46.3,33.15
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,42.77,30.19
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,36.74,24.85
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.41,18.11
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.82,2.66
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,25.13,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,71.01,31.1
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,147.61,110.71
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,236.84,186.38
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,313.72,251.32
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,399.23,321.5
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,468.66,376.53
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,537.38,429.33
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,599.44,475.43
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,663.43,520.7
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,713.31,554.38
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,762.94,587.25
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,802.65,612.69
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,845.53,640.1
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,879.24,660.33
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,910.91,678.99
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,937.08,694.03
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,952.11,701.51
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,968.33,709.37
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,981.67,715.32
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,990.46,718.61
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,996.19,719.99
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,994.77,718.01
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,990.18,714.12
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,981.96,706.78
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,970.62,697.55
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,952.88,685.42
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,932.36,671.57
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,907.92,654.08
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,881.06,635.09
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,850.18,614.55
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,817.08,592.51
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,780.28,566.92
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,741.59,540.02
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,699.45,510.67
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,655.94,479.13
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,608.51,444.07
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,560.92,408.16
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,511.99,371.3
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,458.06,329.84
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,406.76,288.55
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,356.62,247.34
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,305.67,205.55
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,256.37,164.92
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,202.46,122.0
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,156.85,88.18
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,111.97,60.36
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,70.96,44.41
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,61.39,45.32
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,60.89,45.11
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,56.09,41.3
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,50.44,36.58
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,42.1,29.28
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.39,21.3
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.96,4.26
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,28.66,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,78.91,32.52
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,169.13,126.68
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,253.01,198.59
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,332.89,265.96
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,427.38,342.92
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,492.19,394.12
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,559.97,445.82
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,622.51,490.96
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,683.63,533.49
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,732.67,566.19
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,781.18,597.9
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,824.81,625.62
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,867.27,652.15
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,891.8,665.74
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,921.97,683.21
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,946.62,696.78
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,968.69,708.61
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,984.6,716.03
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,997.49,721.52
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,1004.18,723.34
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,1007.7,723.22
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,1005.97,721.04
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,1000.98,716.89
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,988.36,706.72
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,972.57,694.67
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,954.34,682.33
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,933.33,668.26
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,907.53,649.73
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,879.47,629.85
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,848.31,609.29
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,814.99,587.28
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,777.45,562.59
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,738.28,536.66
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,695.88,507.0
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,652.2,475.47
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,605.56,441.18
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,558.42,405.75
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,509.75,368.42
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,456.11,326.69
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,405.27,285.99
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,355.43,245.25
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,304.61,203.83
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,255.45,163.55
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,201.64,121.12
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,155.93,87.43
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,111.02,59.64
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,69.91,43.77
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,59.47,43.73
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,57.62,42.4
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,53.44,39.01
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,48.2,34.55
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,39.79,27.24
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,31.0,19.27
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.63,2.78
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,25.06,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,70.8,26.06
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,159.55,118.81
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,240.68,188.17
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,317.61,252.79
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,403.05,322.41
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,260.92,208.69
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,86.77,64.47
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,239.37,187.94
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,384.18,300.47
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,578.37,449.87
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,769.62,586.61
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,721.57,547.88
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,652.56,492.19
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,795.57,595.84
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,920.21,677.32
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,938.38,685.76
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,962.77,698.96
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,978.86,706.28
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,992.0,711.75
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,1000.47,714.65
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,1005.83,715.7
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,1004.54,713.72
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,1000.01,709.85
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,989.79,701.38
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,976.43,691.07
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,958.14,679.19
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,937.04,665.59
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,912.43,648.39
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,885.38,629.7
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,853.85,609.43
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,820.11,587.66
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,782.72,563.36
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,743.49,537.67
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,701.04,508.6
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,657.16,477.21
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,610.22,442.9
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,562.92,407.54
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,513.32,369.76
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,463.57,330.9
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,407.22,286.46
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,356.88,245.44
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,305.28,203.44
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,255.26,162.51
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,206.06,123.52
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,154.3,85.29
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,108.71,57.22
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,66.85,41.42
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,57.22,41.77
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,56.04,40.9
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,52.2,37.89
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,48.14,34.5
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,39.82,27.32
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.83,20.02
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,16.05,2.85
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,10.52,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,21.99,3.35
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,81.01,57.91
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,130.61,100.41
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,179.48,141.64
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,231.05,184.23
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,288.44,229.96
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,337.0,267.64
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,455.22,359.65
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,570.5,446.21
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,415.79,323.83
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,221.02,168.0
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,333.31,253.78
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,450.29,339.09
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,496.45,370.75
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,542.62,402.07
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,515.6,379.57
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,472.9,346.48
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,567.0,413.5
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,646.99,468.88
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,838.72,606.38
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,995.99,708.38
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,772.19,555.99
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,508.99,364.86
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,523.86,375.19
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,537.91,383.8
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,570.83,406.65
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,605.47,430.33
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,635.56,450.63
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,662.66,468.61
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,745.35,531.81
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,803.72,574.87
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,767.8,551.14
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,727.93,524.55
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,686.03,495.32
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,643.08,464.81
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,597.79,432.15
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,551.48,397.99
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,502.37,361.6
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,453.45,324.32
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,352.64,251.55
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,305.24,220.55
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,284.87,198.28
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,251.99,162.11
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,209.68,131.98
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,179.97,114.37
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,140.59,90.62
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,115.52,82.04
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,85.87,65.34
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,67.88,50.84
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,61.63,45.88
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,55.03,40.38
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.87,31.55
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,35.56,23.0
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,18.33,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,21.35,11.05
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,34.38,22.18
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,53.29,37.9
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,71.95,53.21
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,92.63,69.85
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,113.07,85.95
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,163.48,126.14
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,226.72,175.41
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,298.85,231.01
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,386.52,296.68
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,418.29,318.38
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,449.6,339.57
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,453.42,340.39
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,441.54,330.1
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,436.47,324.43
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,430.75,318.35
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,486.89,357.85
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,555.49,404.93
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,648.68,470.2
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,752.06,540.11
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,656.1,471.7
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,561.94,404.31
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,619.91,444.35
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,666.26,475.29
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,694.51,495.07
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,723.09,514.96
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,724.0,515.19
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,722.95,514.21
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,688.08,490.35
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,654.13,467.12
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,699.82,504.95
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,726.12,527.99
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,684.98,498.72
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,642.77,468.49
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,596.67,434.86
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,550.46,400.43
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,502.77,364.16
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,450.92,324.1
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,401.46,284.97
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,353.99,246.65
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,304.98,207.2
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,258.06,169.28
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,213.54,134.63
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,174.76,106.93
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,133.02,81.26
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,95.5,65.86
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,87.77,67.26
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,86.1,66.17
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,80.44,61.74
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,69.49,52.6
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,53.84,39.1
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,38.85,25.73
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,20.28,4.51
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,11.01,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,24.98,1.94
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,97.98,70.64
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,163.19,126.55
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,245.21,195.21
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,327.36,263.01
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,404.84,324.85
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,475.73,380.04
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,436.37,345.73
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,387.26,303.61
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,559.49,437.02
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,725.39,559.65
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,773.83,591.19
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,821.77,622.36
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,858.73,645.24
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,893.96,666.74
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,922.8,683.93
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,944.15,695.99
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,962.65,705.7
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,978.37,713.57
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,987.6,717.43
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,993.81,719.41
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,993.92,718.47
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,990.89,715.61
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,978.93,705.74
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,963.93,694.04
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,946.57,682.12
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,926.53,668.51
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,901.82,650.49
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,875.0,631.19
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,844.01,610.28
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,811.19,588.15
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,773.95,562.7
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,735.37,535.42
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,693.63,505.59
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,650.96,474.62
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,606.07,441.58
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,560.42,407.3
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,507.75,368.08
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,458.93,330.55
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,408.96,290.73
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,360.35,251.25
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,310.72,211.16
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,263.25,172.73
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,216.55,135.92
