Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,173.38,104.39
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,131.47,78.94
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,92.65,63.47
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,83.27,63.33
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,79.58,60.57
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,71.81,54.36
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,66.1,49.58
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,52.12,37.51
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,38.87,25.58
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.27,4.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,17.82,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,46.57,5.56
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,132.56,97.37
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,211.39,165.45
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,300.07,239.92
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,388.6,312.89
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,330.92,265.64
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,259.26,205.47
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,459.59,366.7
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,662.97,521.49
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,616.98,481.92
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,549.89,426.11
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,700.16,538.75
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,849.45,640.98
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,883.44,660.76
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,915.36,679.46
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,941.84,694.32
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,965.81,707.44
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,973.38,709.32
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,986.85,715.3
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,994.74,717.93
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,999.55,718.68
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,869.67,628.37
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,707.93,508.59
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,859.09,620.49
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,975.21,697.75
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,956.98,684.7
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,935.93,670.58
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,911.77,653.38
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,885.08,634.61
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,853.45,613.7
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,819.59,591.29
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,781.54,566.2
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,741.57,539.67
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,698.98,510.07
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,654.99,478.06
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,535.93,389.23
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,455.0,327.79
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,465.07,336.2
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,460.13,329.57
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,408.68,288.06
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,352.01,242.13
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,300.12,199.54
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,249.73,158.0
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,200.05,118.56
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,153.63,84.55
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,102.64,52.71
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,60.47,44.3
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,53.54,38.84
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,52.95,38.53
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,48.97,35.29
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,44.73,31.66
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.16,25.03
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.48,17.94
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.87,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,26.37,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,71.4,6.08
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,165.3,121.56
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,251.06,195.99
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,335.41,266.89
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,427.08,341.67
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,492.63,393.49
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,561.29,445.83
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,623.63,489.67
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,685.12,531.4
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,734.41,564.16
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,783.14,595.92
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,825.99,623.06
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,860.02,643.76
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,892.93,663.04
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,923.64,680.65
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,947.87,694.08
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,969.43,705.74
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,985.15,713.57
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,997.83,719.49
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,1005.38,722.16
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,1009.66,722.83
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,1007.6,720.73
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,1002.26,716.66
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,986.41,704.37
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,967.22,690.09
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,949.63,678.45
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,929.28,665.06
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,904.15,647.43
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,876.74,628.37
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,845.84,608.11
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,812.82,586.39
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,775.48,561.66
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,736.45,535.66
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,694.69,505.81
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,651.61,474.47
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,601.79,437.82
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,554.2,401.97
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,505.29,365.19
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,456.49,327.47
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,406.18,287.2
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,352.27,243.69
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,301.9,202.73
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,253.4,163.18
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,205.67,125.54
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,161.71,93.62
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,118.46,67.58
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,79.43,59.58
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,73.48,55.05
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,70.9,53.17
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,64.36,47.96
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,57.46,42.2
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,48.2,34.09
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,35.5,22.71
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,18.29,2.14
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,32.26,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,90.71,1.45
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,182.5,134.62
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,276.94,216.92
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,353.13,281.6
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,436.16,349.51
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,502.19,401.74
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,571.36,454.28
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,629.25,494.56
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,684.68,531.81
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,734.55,564.55
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,783.9,596.19
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,825.75,620.96
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,866.05,644.22
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,899.61,663.28
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,922.77,675.17
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,946.3,687.3
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,967.09,697.57
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,983.43,705.0
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,996.78,710.68
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,1003.03,712.14
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,1006.06,711.7
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,1005.31,710.48
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,1001.31,707.34
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,990.63,698.63
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,976.81,688.1
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,958.09,675.99
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,936.57,662.17
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,911.12,644.73
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,883.34,625.84
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,851.56,605.7
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,817.64,584.13
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,779.42,559.56
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,739.54,533.67
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,697.3,505.59
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,653.75,475.52
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,607.11,441.47
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,559.89,406.18
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,506.56,365.75
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,456.85,326.81
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,405.18,285.53
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,354.42,244.08
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,303.1,202.17
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,253.44,161.48
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,199.02,118.63
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,152.59,84.71
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,107.11,57.3
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,65.46,48.39
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,59.76,43.98
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,58.76,43.34
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,54.64,39.99
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.11,35.27
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,40.31,27.6
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,31.12,19.18
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.71,0.53
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,14.28,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,37.57,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,123.82,89.29
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,201.55,156.82
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,290.8,231.3
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,380.21,304.35
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,447.28,357.51
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,523.44,415.57
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,587.44,461.9
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,653.34,507.43
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,705.67,542.07
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,757.94,575.9
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,800.47,601.21
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,841.59,625.08
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,877.07,645.61
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,905.57,661.24
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,929.62,673.84
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,950.93,684.61
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,968.14,692.17
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,982.5,697.89
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,988.04,698.01
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,990.41,696.25
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,990.02,692.87
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,986.52,687.67
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,973.59,677.06
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,957.71,664.83
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,940.03,653.69
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,919.72,640.96
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,893.91,624.81
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,866.14,607.44
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,835.13,588.48
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,802.34,568.23
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,765.27,543.01
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,726.93,516.41
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,685.52,488.4
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,641.14,457.81
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,594.84,425.17
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,548.8,391.91
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,500.96,357.11
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,453.69,321.75
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,404.6,283.7
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,356.76,245.82
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,307.98,207.38
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,261.59,170.73
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,215.93,135.49
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,173.96,105.49
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,132.57,80.88
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,95.51,72.28
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,87.27,66.01
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,81.89,61.89
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,76.7,57.87
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,66.02,49.02
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,51.33,36.53
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,37.3,24.04
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.4,1.26
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,23.22,12.14
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,39.68,26.34
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,62.37,45.19
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,84.41,63.27
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,109.54,83.65
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,135.04,103.92
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,227.83,178.26
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,328.29,256.04
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,419.71,325.65
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,530.38,406.89
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,569.65,431.76
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,607.95,455.73
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,709.34,526.41
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,800.83,588.0
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,888.04,643.63
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,965.58,689.25
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,974.34,691.21
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,988.94,697.49
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,996.92,699.96
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,1001.78,700.65
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,1000.97,699.39
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,996.95,696.3
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,983.24,685.86
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,966.39,673.68
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,949.29,663.18
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,929.46,650.99
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,904.4,634.48
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,877.12,616.57
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,825.29,581.68
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,773.96,543.5
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,760.32,539.49
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,737.59,528.4
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,694.12,498.6
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,649.53,467.43
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,603.18,434.31
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,555.97,399.69
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,506.13,362.93
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,456.43,325.13
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,405.1,284.49
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,354.67,243.66
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,303.93,202.64
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,249.44,158.83
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,199.92,119.69
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,153.27,85.69
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,108.72,59.39
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,68.25,50.45
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,63.02,46.46
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,60.54,44.62
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,55.2,40.36
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.14,35.29
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.96,27.29
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.36,18.49
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,21.1,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,57.35,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,153.5,110.83
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,238.61,185.62
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,315.69,250.7
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,405.72,323.86
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,473.75,377.22
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,545.16,431.02
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,607.2,474.59
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,670.92,516.93
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,721.91,549.89
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,772.67,581.96
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,812.93,606.38
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,856.03,632.42
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,890.45,652.01
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,922.77,670.04
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,948.7,682.69
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,963.31,688.0
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,979.42,696.93
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,992.57,704.06
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,1000.64,706.96
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,1005.54,708.01
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,1004.22,705.29
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,999.68,700.72
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,990.47,693.37
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,978.12,684.18
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,959.82,672.79
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,938.69,659.66
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,913.55,644.26
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,885.95,627.23
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,853.47,606.52
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,818.84,584.34
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,780.54,558.82
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,740.41,531.95
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,636.07,456.97
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,557.24,398.46
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,564.11,406.88
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,558.27,403.56
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,508.44,365.44
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,458.49,326.42
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,401.25,281.3
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,349.9,239.46
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,298.0,197.19
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,247.74,156.1
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,197.47,116.39
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,149.88,81.79
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,98.74,50.74
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,56.5,41.04
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,53.04,38.35
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,51.64,37.27
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,47.59,34.05
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,43.29,30.43
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,36.38,24.34
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.99,16.56
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,53.34,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,148.14,106.08
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,231.44,179.54
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,305.17,241.82
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,391.77,312.17
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,458.9,364.81
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,529.49,418.03
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,591.92,463.01
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,656.37,507.14
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,707.22,540.11
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,754.08,569.56
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,689.37,518.75
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,597.32,445.81
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,543.91,404.06
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,499.75,368.25
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,735.69,540.19
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,945.07,676.73
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,961.57,684.26
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,975.19,691.65
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,982.78,693.93
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,987.25,694.41
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,986.54,693.21
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,982.65,690.2
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,971.65,681.46
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,957.57,670.98
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,940.62,660.21
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,920.9,647.77
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,896.37,631.36
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,869.52,613.52
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,748.41,531.12
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,634.86,448.35
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,692.58,495.24
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,730.08,526.02
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,688.34,496.78
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,645.27,466.46
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,598.15,432.49
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,547.72,395.48
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,434.2,313.26
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,362.69,262.19
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,364.87,260.71
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,349.69,241.6
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,295.33,201.52
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,262.41,179.64
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,219.55,146.53
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,177.9,115.99
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,137.88,90.49
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,99.89,76.81
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,88.64,67.86
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,77.42,58.76
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,70.71,53.29
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,58.19,42.75
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,44.79,31.21
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,30.95,18.84
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.89,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,22.01,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,145.79,103.16
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,257.4,198.2
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,334.35,261.92
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,418.83,328.96
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,483.36,378.04
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,551.1,427.17
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,610.24,466.87
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,668.19,504.34
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,717.98,535.49
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,767.31,565.67
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,809.43,590.98
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,842.67,610.24
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,876.34,630.22
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,907.89,648.69
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,933.53,662.49
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,956.55,674.56
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,972.81,684.68
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,986.06,693.06
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,993.67,697.02
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,998.04,699.04
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,997.12,698.87
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,992.91,696.74
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,982.48,689.36
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,968.86,680.06
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,816.0,579.05
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,651.34,460.13
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,687.44,486.14
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,716.69,506.32
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,525.91,375.17
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,347.53,248.19
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,552.99,403.41
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,733.89,531.57
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,691.13,501.38
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,646.97,469.81
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,600.22,435.68
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,552.71,400.14
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,478.26,344.84
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,429.63,308.62
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,384.51,274.67
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,349.27,247.7
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,297.01,210.14
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,261.08,185.49
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,211.88,140.36
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,152.12,87.39
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,111.46,64.86
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,78.75,59.54
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,71.5,53.78
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,63.8,47.52
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,55.95,41.06
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,47.64,34.02
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.65,25.35
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,27.19,15.81
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,39.71,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,147.04,103.31
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,232.11,178.73
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,313.46,246.41
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,402.55,317.85
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,469.12,369.19
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,539.1,420.91
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,600.71,463.77
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,664.17,505.9
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,710.56,535.16
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,760.41,566.25
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,803.97,592.44
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,846.27,617.41
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,880.48,637.19
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,912.57,655.52
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,689.23,503.09
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,409.19,297.54
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,571.26,414.61
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,732.94,524.32
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,879.44,626.92
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,997.26,701.05
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,896.69,634.24
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,769.36,543.07
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,878.67,622.72
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,961.8,676.38
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,944.27,664.71
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,923.96,652.06
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,899.26,635.55
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,872.18,617.54
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,841.13,597.96
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,807.94,576.89
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,652.19,467.63
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,518.69,368.84
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,510.41,364.13
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,500.32,357.52
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,489.75,350.73
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,469.25,336.63
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,468.61,337.19
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,450.2,321.91
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,389.46,276.11
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,353.22,249.76
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,310.39,216.83
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,267.51,183.56
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,226.65,152.53
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,187.66,124.54
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,145.93,97.26
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,97.16,74.27
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,83.54,63.4
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,69.01,51.58
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,62.01,45.98
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.64,39.8
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.84,29.57
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,31.69,19.27
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,54.96,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,165.74,116.61
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,259.8,201.46
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,338.42,267.54
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,424.77,337.06
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,490.77,388.39
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,560.08,439.71
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,619.21,479.2
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,676.71,515.84
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,727.27,546.72
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,777.37,576.09
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,819.71,597.95
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,860.59,617.9
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,886.24,630.81
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,917.4,647.25
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,942.29,660.15
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,964.46,671.4
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,981.21,680.54
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,994.92,687.88
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,1002.45,691.52
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,1006.72,693.28
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,1005.64,692.36
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,1001.26,689.58
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,990.65,682.59
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,976.84,673.69
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,958.97,663.32
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,938.17,651.14
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,912.81,636.07
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,884.9,619.33
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,852.85,599.56
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,818.52,578.22
