Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,780.6,553.44
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,740.59,527.13
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,697.29,499.4
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,652.53,469.02
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,604.97,434.9
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,556.41,399.15
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,506.16,361.1
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,455.66,321.81
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,403.15,280.1
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,351.13,237.83
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,298.31,194.91
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,239.93,147.91
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,188.6,107.31
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,139.64,72.1
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,92.41,45.58
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,51.1,36.27
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,44.48,31.07
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,42.6,29.65
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,39.72,27.38
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,36.7,24.82
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,30.38,19.26
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,23.7,12.87
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.75,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,62.85,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,176.93,122.95
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,270.28,208.31
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,346.06,271.77
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,429.16,338.02
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,494.38,388.0
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,562.84,437.49
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,618.35,473.53
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,678.38,511.1
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,727.81,542.0
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,776.73,571.88
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,819.14,596.06
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,852.64,614.03
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,886.27,633.21
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,917.72,650.83
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,942.69,664.3
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,964.97,676.12
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,981.41,685.33
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,994.78,692.79
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,1002.47,695.43
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,1006.87,696.21
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,1005.41,694.98
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,1000.61,691.88
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,989.17,683.39
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,974.47,673.06
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,956.62,662.28
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,935.82,649.72
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,910.43,632.96
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,882.47,614.64
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,850.34,594.94
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,815.92,573.65
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,778.17,550.05
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,738.48,524.97
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,695.12,496.03
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,650.28,464.62
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,602.37,430.4
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,554.18,395.1
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,504.05,358.21
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,453.74,320.0
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,401.91,278.97
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,344.47,233.08
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,292.15,190.73
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,241.34,149.49
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,190.78,109.75
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,142.83,75.59
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,90.83,45.5
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,51.12,36.29
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,49.65,35.23
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,48.05,33.99
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,44.24,30.97
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,40.21,27.57
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,33.15,21.44
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,25.68,14.32
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,45.16,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,152.03,103.97
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,238.11,183.3
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,316.13,249.08
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,400.12,317.28
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,466.93,369.25
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,537.17,421.35
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,597.93,462.8
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,660.39,503.06
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,711.46,535.41
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,758.8,564.44
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,803.21,589.67
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,846.51,613.56
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,880.85,632.83
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,913.05,650.63
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,931.4,659.54
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,955.45,672.2
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,972.5,680.42
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,986.55,686.89
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,995.35,691.14
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,1000.99,693.54
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,999.93,692.95
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,995.56,690.47
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,985.95,683.41
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,973.12,674.49
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,954.8,663.29
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,933.57,650.33
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,908.21,633.76
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,880.29,615.57
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,848.67,595.99
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,814.75,574.84
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,776.27,550.56
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,735.89,524.83
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,693.1,495.97
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,648.84,464.76
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,600.37,429.85
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,551.7,393.97
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,501.81,357.11
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,451.74,318.96
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,394.05,273.8
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,342.36,231.91
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,290.29,189.68
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,239.79,148.67
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,189.3,109.04
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,141.43,75.04
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,89.76,45.4
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,51.87,36.91
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,50.07,35.66
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,48.11,34.19
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,44.31,31.09
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,40.28,27.62
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,32.77,21.06
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,24.8,13.46
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,36.59,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,142.72,96.09
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,228.48,175.6
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,306.49,241.43
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,391.45,310.55
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,458.58,363.18
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,529.24,416.21
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,592.1,460.9
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,656.93,504.61
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,707.54,536.84
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,754.37,565.64
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,799.51,591.41
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,843.6,615.76
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,878.32,634.67
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,910.93,652.0
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,928.78,658.85
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,952.33,669.38
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,968.81,676.78
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,982.29,682.43
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,990.11,685.2
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,994.75,686.17
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,993.65,685.22
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,989.29,682.44
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,978.76,675.03
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,965.06,665.79
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,946.89,654.46
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,925.87,641.45
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,900.39,626.06
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,872.5,609.13
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,840.96,589.5
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,807.22,568.39
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,769.1,544.59
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,729.22,519.43
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,686.23,490.14
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,641.92,459.12
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,594.26,424.93
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,543.21,387.7
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,493.32,350.39
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,443.52,312.09
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,391.95,271.65
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,341.59,231.27
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,291.01,190.75
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,236.8,147.63
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,188.08,110.04
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,142.79,78.47
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,98.25,54.06
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,63.66,46.5
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,62.1,45.51
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,60.44,44.33
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,54.01,39.07
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.13,33.23
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,37.08,24.46
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.55,14.6
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,58.94,35.94
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,105.92,78.78
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,162.03,125.64
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,220.78,173.75
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,292.47,231.59
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,360.63,285.28
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,420.07,329.56
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,495.33,383.78
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,569.18,436.16
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,645.39,488.48
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,695.16,520.24
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,745.23,551.55
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,783.69,573.55
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,826.21,597.53
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,863.04,617.59
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,898.23,635.6
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,917.66,645.51
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,934.52,654.04
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,950.24,661.94
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,957.72,664.85
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,958.91,665.4
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,957.06,664.13
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,859.82,598.12
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,752.61,521.97
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,841.37,588.02
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,910.87,635.14
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,887.48,619.77
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,857.01,600.62
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,826.12,581.97
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,793.21,561.83
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,757.82,538.73
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,720.52,513.63
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,677.32,484.36
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,632.81,453.5
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,396.93,287.1
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,221.39,158.22
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,339.23,244.96
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,437.15,310.76
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,341.25,242.13
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,294.63,212.68
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,250.69,181.74
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,210.33,153.34
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,183.66,134.4
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,150.11,110.13
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,81.76,58.47
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,10.47,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,72.77,45.26
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,140.8,107.13
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,207.43,163.42
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,279.3,222.69
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,236.13,188.1
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,183.87,144.68
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,171.79,133.93
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,149.47,114.77
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,220.52,170.5
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,283.51,218.39
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,341.41,261.43
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,400.09,304.08
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,458.71,345.95
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,503.24,377.11
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,510.27,379.72
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,516.12,381.73
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,545.74,401.94
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,574.63,421.37
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,587.34,428.38
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,599.16,434.86
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,668.17,483.42
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,744.26,535.27
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,727.49,521.4
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,703.53,503.58
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,811.65,583.62
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,894.0,641.56
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,870.25,625.44
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,844.25,608.73
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,813.73,590.2
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,781.41,570.34
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,745.4,546.21
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,707.71,520.29
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,647.23,474.97
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,598.53,437.82
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,565.53,414.5
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,529.81,388.42
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,454.81,333.86
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,395.14,290.83
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,374.73,273.12
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,345.64,245.45
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,292.78,201.4
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,237.72,155.27
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,197.18,129.55
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,180.18,125.1
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,143.69,101.65
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,113.4,89.62
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,85.7,66.82
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,63.52,48.3
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,56.33,42.26
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.75,35.64
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.55,25.7
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.81,14.38
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.56,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,65.81,39.63
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,122.15,92.01
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,198.49,155.46
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,271.7,215.37
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,281.67,223.14
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,277.23,219.05
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,194.07,152.01
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,92.65,68.95
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,271.4,211.12
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,442.09,338.34
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,404.64,306.34
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,348.69,261.99
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,408.39,305.72
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,482.74,358.31
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,562.36,413.86
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,656.72,477.57
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,679.07,491.41
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,700.06,504.89
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,705.58,507.01
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,698.42,501.02
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,772.67,552.83
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,841.17,599.47
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,758.7,542.13
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,677.73,485.6
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,746.28,535.09
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,805.96,576.96
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,820.4,590.39
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,825.87,598.03
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,796.04,578.0
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,764.82,557.02
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,730.37,533.65
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,694.67,509.04
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,654.49,480.61
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,613.91,451.39
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,565.57,415.33
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,519.86,381.01
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,481.78,353.2
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,434.51,317.05
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,387.12,279.11
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,341.2,241.68
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,295.77,204.5
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,251.22,168.45
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,206.12,133.52
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,164.03,103.84
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,124.1,81.55
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,96.62,75.35
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,89.16,69.54
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,85.6,66.78
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,74.19,57.24
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,62.32,46.99
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,45.69,32.34
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,29.5,16.93
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,14.46,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,97.19,59.47
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,182.68,139.94
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,184.21,144.6
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,181.15,143.3
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,226.98,181.12
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,274.47,219.25
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,270.85,214.37
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,250.7,196.38
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,326.27,254.49
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,391.28,302.88
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,470.85,361.84
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,567.65,431.21
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,727.41,547.87
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,884.52,651.97
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,913.02,665.98
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,939.15,679.27
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,956.37,688.48
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,970.68,695.94
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,971.21,693.74
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,977.52,695.48
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,977.2,694.91
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,973.69,692.51
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,965.07,685.59
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,953.34,676.86
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,936.22,666.18
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,916.27,653.74
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,890.97,638.19
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,863.24,621.01
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,831.94,601.1
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,798.49,579.65
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,712.69,518.93
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,637.97,462.94
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,569.34,413.98
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,510.2,371.2
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,532.09,388.97
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,537.4,392.95
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,455.06,332.85
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,390.48,286.35
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,352.94,258.59
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,316.91,231.62
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,286.31,206.52
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,256.08,180.51
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,212.0,149.73
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,184.02,132.68
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,152.09,111.37
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,125.44,99.7
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,109.19,86.49
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,92.35,72.53
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,75.57,58.46
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,58.27,43.6
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,41.85,29.19
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,25.88,14.0
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,14.86,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,99.33,59.16
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,188.69,144.36
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,261.41,206.47
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,342.37,273.28
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,409.94,327.92
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,482.08,384.17
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,548.82,433.59
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,612.26,479.02
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,561.0,436.25
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,488.65,377.87
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,418.39,321.93
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,341.73,260.42
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,447.37,339.61
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,540.67,406.97
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,473.6,354.6
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,390.69,291.22
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,383.9,285.7
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,377.08,279.91
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,337.56,250.05
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,289.8,214.27
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,544.71,401.55
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,784.16,563.76
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,723.8,517.37
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,657.4,469.36
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,747.66,530.96
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,828.0,582.54
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,853.3,602.13
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,863.23,607.68
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,774.44,547.99
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,692.58,488.76
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,632.88,448.56
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,581.73,413.3
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,571.61,408.28
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,561.51,402.42
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,521.47,374.67
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,480.15,345.5
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,465.88,335.29
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,438.86,313.05
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,387.89,272.68
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,337.14,231.53
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,281.09,186.5
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,231.89,146.63
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,182.01,107.57
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,134.44,74.21
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,89.92,51.23
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,62.76,46.82
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,59.15,44.08
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,55.22,40.95
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,50.06,36.7
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,43.58,31.1
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.38,22.04
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.7,11.3
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,15.14,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,109.11,63.4
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,191.42,146.35
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,270.28,213.73
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,358.87,286.89
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,431.16,344.48
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,504.45,400.59
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,569.38,448.54
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,636.53,495.51
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,689.23,530.02
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,741.92,563.62
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,787.32,591.32
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,828.12,615.33
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,863.7,635.44
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,897.24,653.92
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,925.1,668.48
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,950.51,681.35
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,959.58,684.22
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,974.24,690.88
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,983.67,694.26
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,989.99,695.84
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,988.72,694.71
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,984.18,691.74
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,977.76,686.32
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,968.05,678.97
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,949.56,668.01
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,928.12,655.22
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,902.95,638.71
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,875.11,620.48
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,842.66,600.18
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,807.88,578.25
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,769.4,553.93
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,729.0,528.06
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,685.32,498.04
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,640.15,465.8
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,592.09,430.69
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,543.26,394.07
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,492.31,355.65
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,441.18,315.81
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,388.8,273.31
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,337.13,230.47
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,277.74,181.94
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,226.26,139.53
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,175.37,99.56
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,127.33,66.38
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,80.9,43.27
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,48.94,35.19
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,47.34,34.07
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,45.62,32.75
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,41.68,29.51
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,37.52,25.87
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,29.86,18.99
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,21.74,10.24
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,21.07,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,121.33,68.15
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,213.41,163.7
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,301.31,239.06
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,397.92,319.06
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,465.78,373.67
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,537.41,428.87
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,600.66,474.69
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,663.25,518.19
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,714.17,551.82
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,764.68,584.38
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,806.79,610.59
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,847.39,635.38
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,873.63,649.85
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,905.3,667.97
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,931.03,682.2
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,954.1,694.69
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,971.43,703.15
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,985.68,709.68
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,993.14,712.21
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,997.34,712.8
