Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,883.96,621.7
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,855.53,603.0
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,822.95,582.58
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,788.1,560.57
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,749.13,534.56
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,708.27,506.45
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,663.74,475.32
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,617.91,442.61
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,569.72,407.58
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,520.77,371.03
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,469.5,332.46
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,412.75,288.85
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,359.54,246.07
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,307.22,203.21
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,255.88,166.17
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,227.08,148.68
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,182.3,116.14
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,139.75,88.98
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,98.14,74.2
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,84.82,63.85
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,74.69,55.87
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,63.91,47.14
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,52.43,37.58
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,40.32,27.24
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,29.46,17.4
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,15.87,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,24.0,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,52.57,34.64
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,107.06,80.3
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,155.38,120.59
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,197.49,154.96
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,240.57,189.13
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,371.05,292.49
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,516.8,402.88
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,625.55,482.0
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,731.99,554.21
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,705.62,530.43
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,656.85,488.69
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,689.83,508.78
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,721.04,526.82
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,834.33,604.4
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,931.44,663.41
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,878.87,625.79
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,797.82,564.79
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,896.25,632.8
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,975.24,679.15
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,973.62,677.13
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,968.7,673.88
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,900.58,628.91
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,817.08,567.95
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,868.73,608.49
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,902.41,631.3
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,844.09,591.44
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,782.21,544.95
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,787.01,554.21
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,778.66,552.32
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,739.14,527.12
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,698.26,499.39
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,653.92,469.51
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,608.76,438.19
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,560.04,402.6
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,511.11,365.93
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,440.91,313.61
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,390.69,276.33
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,350.56,245.63
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,319.42,221.27
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,266.39,176.09
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,201.54,120.36
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,152.14,84.28
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,105.44,56.38
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,61.91,44.95
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,60.19,43.83
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,56.38,40.89
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,52.28,37.59
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,45.4,31.79
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,38.15,25.43
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.45,14.91
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,14.22,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,61.64,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,131.71,94.9
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,221.99,172.35
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,312.62,247.55
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,383.1,304.85
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,459.04,364.18
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,531.14,417.51
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,601.62,467.56
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,656.67,504.36
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,711.97,540.36
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,759.06,568.75
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,805.4,595.96
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,836.81,612.8
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,870.88,631.09
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,897.97,643.4
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,922.49,653.8
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,940.22,660.68
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,955.0,665.6
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,962.36,666.29
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,966.5,665.08
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,965.78,663.39
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,961.81,659.89
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,945.41,647.6
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,925.88,633.67
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,908.14,623.26
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,887.65,611.15
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,860.82,593.85
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,831.87,575.27
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,799.88,555.58
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,766.05,534.11
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,727.31,508.98
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,687.4,482.6
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,642.91,453.19
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,598.74,423.22
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,550.96,389.17
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,504.5,355.3
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,456.01,319.23
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,408.32,282.9
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,358.92,244.75
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,310.95,207.09
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,262.79,169.87
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,218.03,136.01
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,172.64,104.21
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,130.97,80.05
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,93.07,69.7
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,88.15,66.18
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,80.6,60.34
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,72.57,53.91
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,62.47,45.59
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,48.39,33.66
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,31.22,18.41
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.71,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,32.9,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,70.82,48.23
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,156.69,120.04
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,239.06,187.84
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,217.78,171.68
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,190.22,149.28
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,216.26,169.5
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,241.54,188.41
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,321.69,249.83
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,392.06,301.94
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,409.66,311.9
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,425.5,320.71
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,505.43,377.98
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,601.46,443.74
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,646.97,471.73
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,691.99,499.17
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,696.28,499.57
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,698.43,499.11
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,723.59,514.56
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,747.25,528.69
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,720.59,509.76
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,683.88,484.85
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,686.36,486.89
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,687.58,487.77
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,642.62,456.75
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,598.63,426.54
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,622.11,443.94
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,642.68,458.67
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,493.23,355.95
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,352.44,256.34
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,417.5,304.0
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,477.29,345.83
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,376.82,275.39
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,286.25,210.94
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,386.99,286.24
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,475.6,347.82
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,431.19,314.21
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,386.3,281.17
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,307.33,224.93
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,243.22,180.55
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,198.65,148.43
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,163.15,122.83
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,160.09,119.79
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,158.31,118.47
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,134.11,107.0
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,116.24,92.77
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,98.54,78.17
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,80.43,62.89
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,62.23,47.2
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,44.62,31.73
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,27.25,15.78
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.8,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,17.62,7.75
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,34.23,22.03
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,52.07,37.08
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,73.01,54.53
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,93.61,71.42
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,50.66,36.06
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.98,5.01
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,74.95,55.45
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,142.08,109.02
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,203.48,157.45
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,279.07,215.87
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,574.61,450.47
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,848.74,652.69
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,656.06,505.53
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,415.23,316.3
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,313.98,239.31
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,208.52,157.63
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,235.45,178.18
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,262.19,198.26
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,295.97,223.49
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,329.36,248.17
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,398.99,299.8
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,458.52,343.11
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,382.85,286.85
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,305.91,229.4
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,383.68,286.85
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,454.93,337.91
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,281.34,210.21
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,111.06,80.9
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,233.88,175.1
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,348.11,259.87
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,314.9,235.55
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,287.61,215.88
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,328.3,246.67
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,368.44,276.22
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,296.99,223.29
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,236.58,178.49
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,209.89,158.67
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,183.88,139.17
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,162.29,123.23
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,141.34,107.64
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,89.33,66.66
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,33.44,21.7
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,28.78,19.12
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,24.12,15.23
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,19.93,11.64
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,15.75,8.0
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,11.57,4.33
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.4,0.63
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.97,4.28
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,23.66,13.68
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,34.36,22.81
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,47.4,33.82
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,60.68,44.85
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,60.93,44.95
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,61.39,45.19
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,52.07,37.36
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,42.77,29.58
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,100.93,76.57
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,162.3,124.88
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,190.11,146.31
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,217.96,167.58
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,241.77,185.13
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,265.49,202.39
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,203.03,154.06
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,142.41,106.86
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,157.25,118.39
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,172.02,129.68
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,154.08,115.56
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,136.32,101.64
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,206.43,155.59
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,276.13,207.91
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,209.15,157.1
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,143.11,106.63
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,175.29,131.56
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,206.98,155.72
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,179.73,134.83
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,152.83,114.25
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,223.55,168.11
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,292.2,218.98
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,199.95,150.06
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,107.98,79.74
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,130.42,97.54
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,152.28,114.65
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,160.82,121.43
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,169.01,128.0
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,167.56,127.17
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,165.9,126.23
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,178.85,136.25
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,192.52,146.7
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,166.36,127.48
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,133.84,102.99
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,115.99,93.56
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,99.14,79.6
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,81.73,64.92
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,64.13,49.78
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,47.54,35.32
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,30.66,20.39
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,17.63,8.03
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.01,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,19.49,9.15
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,39.49,26.6
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,59.62,43.77
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,83.19,63.61
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,106.43,82.85
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,99.04,76.42
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,93.21,71.23
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,118.26,91.08
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,143.22,110.47
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,173.86,134.23
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,204.65,157.69
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,289.91,223.49
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,364.94,279.7
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,334.81,255.01
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,292.68,221.84
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,409.39,309.07
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,513.4,383.51
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,573.76,424.37
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,620.3,455.06
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,626.6,458.67
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,632.1,462.02
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,493.18,362.92
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,344.65,254.61
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,413.11,304.66
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,472.93,346.51
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,349.29,257.59
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,228.21,168.82
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,341.67,253.53
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,448.74,330.49
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,356.59,264.12
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,270.36,201.36
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,175.87,130.98
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,81.27,58.38
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,210.04,157.97
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,328.27,246.04
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,272.59,204.63
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,225.91,170.18
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,251.35,189.0
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,275.44,205.8
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,195.3,146.68
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,124.53,94.29
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,119.32,90.62
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,113.87,86.63
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,98.85,78.7
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,84.15,66.64
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,69.3,54.08
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,54.31,41.17
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,39.96,28.67
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,25.06,15.53
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.37,5.23
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,1.96
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,19.47,10.15
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,28.77,18.09
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,39.47,27.05
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,50.19,35.86
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,84.99,64.11
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,121.12,92.84
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,233.52,183.54
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,354.99,278.05
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,405.93,315.23
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,457.37,352.25
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,551.51,421.64
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,633.75,480.76
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,660.34,496.66
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,685.33,511.6
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,684.01,508.32
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,680.42,503.74
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,606.08,448.06
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,532.04,392.43
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,570.25,419.46
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,595.99,437.17
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,626.03,458.37
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,654.19,478.1
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,655.76,479.01
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,656.0,479.2
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,658.18,480.2
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,658.92,480.17
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,404.34,299.85
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,160.02,117.37
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,274.01,203.47
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,382.16,282.39
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,461.92,342.39
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,525.98,389.39
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,476.61,352.86
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,437.33,323.87
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,359.15,266.7
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,297.72,222.08
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,208.62,155.97
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,124.91,92.86
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,86.2,63.06
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,45.58,31.06
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,33.92,21.82
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,22.28,12.48
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.02,10.63
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,15.76,7.91
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.97,5.55
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.19,3.14
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.4,0.7
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.62,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.39,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,25.65,13.43
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,63.67,46.06
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,97.86,75.02
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,132.3,103.92
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,167.21,132.6
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,198.88,157.55
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,230.41,181.76
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,274.12,215.58
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,318.33,249.12
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,266.67,206.89
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,203.66,155.92
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,315.77,242.6
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,418.52,319.01
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,456.39,344.91
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,507.51,380.04
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,555.69,413.72
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,603.28,446.44
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,635.2,467.74
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,665.99,488.14
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,649.93,475.2
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,633.07,462.14
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,657.62,479.12
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,680.32,494.38
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,691.22,501.38
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,694.19,503.22
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,667.29,483.52
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,640.03,463.82
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,643.08,466.75
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,642.61,466.88
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,390.43,289.71
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,151.02,111.16
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,349.75,263.23
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,531.21,392.96
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,516.8,381.87
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,495.53,365.63
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,379.78,281.15
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,298.06,222.92
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,303.88,225.21
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,295.93,214.86
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,249.16,171.8
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,188.27,116.7
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,132.82,87.89
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,140.38,106.91
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,121.63,97.4
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,104.1,83.17
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,86.4,68.34
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,68.52,53.04
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,50.48,37.39
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,32.19,21.3
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,18.57,7.48
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.77,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,38.54,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,110.5,75.24
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,201.11,156.31
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,292.25,232.86
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,364.14,292.82
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,441.93,355.52
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,375.88,301.12
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,295.53,234.03
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,497.61,394.38
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,699.44,543.57
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,603.21,466.46
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,469.58,360.49
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,673.76,516.47
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,864.18,649.41
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,894.01,665.44
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,921.5,680.9
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,846.6,627.09
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,742.14,547.69
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,750.87,551.71
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,757.59,553.74
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,717.11,523.46
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,666.92,486.86
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,733.06,534.88
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,791.9,576.53
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,737.67,536.87
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,689.18,501.5
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,709.93,517.74
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,726.47,530.43
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,688.91,503.48
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,652.53,477.53
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,628.83,461.34
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,603.47,443.66
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,504.3,371.54
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,427.43,314.97
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,444.7,328.58
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,460.58,339.19
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,430.48,315.45
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,387.99,279.44
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,331.12,232.61
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,280.12,189.71
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,229.38,147.64
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,181.1,109.41
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,132.65,75.48
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,87.21,52.19
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,64.55,49.06
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,62.71,47.79
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,57.69,43.68
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,51.52,38.41
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,43.34,31.18
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.78,23.28
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,21.24,8.52
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,8.58,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.04,4.08
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,9.59
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,15.86
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,22.04
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,37.14,25.07
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,40.88,28.05
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,57.2,41.25
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,73.56,54.32
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,78.25,57.75
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,82.95,61.16
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,100.25,74.68
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,117.67,88.16
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,163.42,123.57
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,209.47,158.49
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,202.52,152.74
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,195.75,147.28
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,198.8,149.41
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,201.83,151.52
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,218.76,164.19
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,235.52,176.64
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,249.18,186.36
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,262.62,195.87
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,299.83,223.26
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,336.33,249.77
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,242.86,180.62
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,150.73,111.28
