Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,167.22,124.32
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,183.4,136.94
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,179.6,134.06
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,175.83,131.27
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,147.18,109.38
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,118.96,87.73
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,160.56,120.02
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,200.58,150.65
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,159.3,119.47
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,118.4,88.3
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,66.64,47.77
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.94,5.64
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,120.97,89.57
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,205.78,153.47
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,161.54,121.39
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,129.06,98.19
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,111.3,88.88
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,94.02,74.81
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,76.17,59.8
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,58.1,44.31
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,41.83,30.09
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,25.07,15.28
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,12.52,2.17
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.98,3.71
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,25.99,15.54
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,39.03,26.71
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,55.34,40.53
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,71.68,54.15
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,69.33,52.0
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,67.93,50.58
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,80.37,60.55
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,92.99,70.55
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,131.54,101.13
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,170.42,131.34
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,281.86,218.56
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,385.71,296.9
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,390.2,297.96
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,394.21,299.14
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,428.57,323.28
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,462.41,346.32
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,393.85,294.04
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,316.95,236.06
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,381.26,282.24
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,434.41,318.14
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,498.66,360.34
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,567.07,402.95
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,573.7,409.63
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,579.18,416.08
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,594.81,429.63
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,608.13,441.21
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,563.33,410.62
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,520.62,381.36
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,534.02,392.87
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,543.3,400.78
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,419.42,312.42
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,309.89,232.42
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,331.51,249.4
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,349.51,262.93
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,300.04,226.26
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,253.61,191.87
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,242.05,183.33
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,229.57,173.85
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,211.01,159.89
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,191.76,145.36
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,168.21,122.73
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,129.38,94.24
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,106.03,84.98
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,91.33,72.77
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,77.93,61.43
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,63.93,49.3
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,49.29,36.42
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,34.09,22.74
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,17.55,4.22
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,15.75,7.09
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,24.11,14.22
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,34.35,22.81
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,44.6,31.26
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,51.12,36.49
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,57.66,41.61
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,93.03,70.02
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,129.82,99.06
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,111.11,83.64
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,93.53,69.29
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,273.03,211.03
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,468.28,356.94
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,499.89,377.65
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,530.83,398.39
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,650.51,485.97
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,757.66,562.07
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,783.77,577.37
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,797.25,584.79
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,732.94,537.36
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,668.16,489.59
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,682.45,500.04
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,701.13,512.95
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,655.35,479.95
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,616.37,451.76
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,736.85,545.45
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,827.6,611.42
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,726.08,537.37
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,635.27,467.49
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,664.22,493.19
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,677.04,505.23
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,632.31,471.89
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,586.27,437.11
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,537.27,399.3
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,487.69,360.03
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,430.8,314.43
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,378.6,271.1
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,325.71,226.57
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,274.49,183.05
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,222.13,139.7
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,166.59,96.23
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,123.48,79.26
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,137.64,103.97
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,93.05,72.98
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,56.19,42.28
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,52.93,39.64
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,49.52,36.66
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,40.53,28.68
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.83,20.55
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,16.09,1.95
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,40.59,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,112.27,71.65
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,205.98,159.83
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,297.69,237.7
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,371.03,299.61
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,454.93,367.76
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,524.2,421.85
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,596.2,476.27
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,651.73,515.37
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,707.53,553.79
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,756.99,586.81
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,802.06,616.17
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,838.68,639.97
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,873.25,662.2
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,903.09,679.67
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,922.49,689.9
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,940.33,700.57
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,955.09,709.26
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,963.87,712.91
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,969.43,714.55
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,968.48,712.77
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,964.12,708.88
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,953.05,699.55
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,938.68,688.21
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,919.26,675.03
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,896.78,659.89
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,869.62,640.31
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,839.73,618.96
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,805.66,595.79
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,769.23,570.96
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,728.81,543.31
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,686.52,512.32
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,640.46,477.85
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,593.07,441.67
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,542.54,402.31
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,491.98,361.99
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,434.46,316.28
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,381.62,272.76
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,327.66,227.23
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,275.32,182.78
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,222.52,139.15
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,166.36,95.51
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,117.21,63.38
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,72.18,45.18
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,59.44,44.64
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,57.28,43.04
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,54.07,40.42
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,50.73,37.5
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,41.03,28.92
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.93,20.4
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,16.15,0.09
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,61.33,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,166.44,105.9
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,258.97,201.33
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,359.54,286.84
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,433.68,349.32
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,512.78,413.24
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,579.31,463.9
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,645.45,511.56
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,698.47,547.59
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,751.16,582.44
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,796.84,611.66
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,834.01,634.44
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,868.79,656.42
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,901.26,676.68
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,926.73,690.73
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,949.33,702.85
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,965.59,712.17
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,978.55,719.44
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,984.11,720.51
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,986.2,719.48
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,983.34,716.53
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,976.96,711.44
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,963.23,700.54
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,946.14,687.63
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,925.46,673.61
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,901.68,657.63
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,872.91,637.32
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,841.46,615.3
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,806.52,591.96
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,769.2,566.93
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,655.84,483.51
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,563.84,412.91
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,585.67,433.72
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,590.12,439.14
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,538.91,399.16
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,488.04,358.74
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,430.38,312.46
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,377.46,268.52
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,323.35,223.04
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,270.75,178.53
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,217.8,135.01
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,161.66,91.72
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,111.6,59.35
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,65.2,41.32
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,55.48,41.32
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,53.5,39.85
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,50.49,37.39
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,47.37,34.64
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,38.39,26.67
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.6,18.37
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,59.24,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,160.91,99.63
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,248.74,192.87
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,342.7,272.57
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,417.88,334.58
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,498.12,397.72
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,561.87,445.76
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,627.52,492.2
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,681.63,529.26
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,732.1,562.86
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,777.69,591.24
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,822.02,618.17
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,857.7,639.65
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,891.14,659.45
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,910.4,668.44
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,934.92,680.94
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,950.42,688.86
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,962.76,694.89
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,970.33,696.62
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,974.53,696.36
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,971.95,693.35
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,965.94,688.39
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,954.55,679.43
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,939.84,668.57
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,919.2,655.41
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,895.49,640.41
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,867.12,622.43
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,836.02,602.69
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,801.15,580.41
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,763.92,556.44
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,722.64,529.45
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,679.47,499.05
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,632.94,465.58
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,585.08,430.28
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,484.32,355.48
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,419.53,307.42
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,394.47,288.36
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,364.72,264.62
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,317.85,229.25
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,275.3,197.35
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,241.07,172.48
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,203.57,146.07
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,153.96,104.53
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,85.07,65.89
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,66.54,50.8
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,52.11,38.85
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,48.19,35.6
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,44.04,31.95
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,36.38,25.07
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,27.25,16.41
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,36.77,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,100.94,58.45
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,194.96,149.31
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,283.92,223.59
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,356.36,282.92
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,434.83,344.48
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,504.36,396.11
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,572.33,444.67
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,542.49,418.21
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,493.55,378.53
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,634.38,480.33
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,778.27,574.24
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,815.32,593.3
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,850.49,611.99
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,873.71,621.53
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,899.12,632.37
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,865.7,610.59
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,816.04,575.59
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,802.02,565.69
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,785.21,553.51
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,800.91,564.87
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,814.26,574.35
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,871.65,617.36
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,910.34,643.2
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,861.28,611.49
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,802.97,570.01
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,815.58,583.88
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,813.62,584.83
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,780.42,563.94
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,745.07,541.74
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,507.61,374.59
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,309.71,227.29
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,385.56,284.85
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,457.36,336.96
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,474.72,350.67
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,471.87,346.42
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,419.87,304.52
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,368.27,262.04
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,310.51,218.29
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,282.26,199.27
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,237.28,164.91
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,195.52,134.51
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,155.41,107.97
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,118.69,94.21
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,104.21,82.68
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,90.03,71.11
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,75.82,59.21
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,60.97,46.43
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,45.47,32.76
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,29.38,17.99
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,15.04,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,42.04,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,120.53,68.19
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,205.63,157.91
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,294.73,232.75
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,367.35,291.81
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,450.83,356.19
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,515.08,403.34
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,581.41,450.03
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,636.79,485.68
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,692.47,519.84
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,738.86,545.21
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,784.32,568.96
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,820.74,590.47
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,851.11,608.16
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,877.19,623.2
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,900.55,636.59
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,918.37,647.87
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,933.16,657.44
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,795.31,567.78
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,630.14,452.5
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,633.29,456.07
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,635.38,457.44
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,787.98,567.62
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,906.7,646.07
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,888.15,633.38
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,866.74,620.35
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,787.69,567.44
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,707.5,509.73
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,731.24,531.61
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,741.46,542.72
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,700.69,514.3
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,658.48,484.64
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,612.99,451.73
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,566.52,417.3
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,459.26,337.85
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,389.65,286.62
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,364.61,268.58
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,337.87,248.5
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,306.74,218.49
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,258.77,171.55
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,207.99,130.63
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,159.93,94.72
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,113.14,66.05
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,71.43,54.85
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,68.32,52.57
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,64.62,49.65
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,57.55,43.61
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,50.09,37.01
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,39.0,27.15
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.36,16.05
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.9,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,39.14,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,113.68,61.12
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,197.84,152.3
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,284.52,226.37
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,356.56,286.41
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,434.55,348.67
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,504.53,402.05
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,572.56,452.07
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,628.32,492.05
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,684.42,530.99
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,731.64,561.79
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,778.1,591.57
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,815.24,615.38
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,846.08,634.77
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,875.25,652.37
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,901.99,668.29
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,918.84,678.32
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,932.66,686.51
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,822.12,607.07
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,694.68,510.27
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,717.2,526.56
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,737.91,540.67
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,832.66,612.57
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,908.35,665.48
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,888.66,651.87
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,866.06,637.05
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,673.32,498.71
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,490.25,359.8
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,628.47,467.76
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,737.74,549.82
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,596.93,443.75
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,482.2,355.88
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,534.04,399.06
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,562.7,421.82
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,512.93,382.57
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,464.27,343.61
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,408.68,298.58
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,357.73,256.04
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,305.12,211.56
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,253.27,167.56
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,202.36,126.19
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,154.08,90.1
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,106.11,60.92
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,65.57,49.98
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,62.97,48.08
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,60.17,45.89
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,54.04,40.71
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.37,33.99
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,36.34,24.98
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.83,14.61
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,38.16,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,110.46,55.91
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,198.22,152.73
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,289.03,230.8
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,183.43,147.69
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,38.07,25.93
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,98.9,76.23
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,164.73,129.34
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,356.6,284.74
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,525.63,415.59
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,536.68,419.68
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,543.28,421.09
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,495.54,382.31
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,456.84,349.99
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,465.67,354.6
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,460.17,348.67
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,566.88,427.99
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,672.63,504.13
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,618.64,461.95
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,575.72,428.08
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,479.45,357.42
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,395.87,294.91
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,675.91,510.25
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,911.15,674.74
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,782.03,581.26
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,644.7,475.91
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,622.76,459.86
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,600.76,443.27
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,682.34,510.55
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,738.1,556.27
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,573.25,431.68
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,441.7,328.95
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,512.19,386.33
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,561.71,423.7
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,511.85,383.68
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,461.7,342.78
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,323.54,239.64
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,249.73,188.46
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,256.87,184.49
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,245.74,160.49
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,193.16,117.08
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,142.91,79.38
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,88.85,46.54
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,50.43,37.39
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,48.59,36.05
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,46.61,34.5
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,42.8,31.18
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,38.78,27.51
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,31.31,20.7
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,23.39,12.34
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,41.91,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,117.79,55.76
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,205.87,158.28
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,296.25,236.08
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,239.44,192.49
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,157.77,125.01
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,226.83,181.27
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,287.84,229.55
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,311.83,246.55
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,334.31,262.06
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,415.94,324.39
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,514.26,396.84
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,583.18,447.03
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,653.62,497.48
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,682.26,516.08
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,723.25,543.08
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,674.19,504.42
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,621.72,463.61
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,649.48,482.25
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,686.64,506.64
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,700.88,515.94
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,713.47,524.23
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,734.64,539.84
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,753.32,553.6
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,706.79,519.24
