Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,661.18,485.71
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,743.71,551.73
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,802.3,596.41
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,699.16,519.69
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,607.66,448.81
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,514.73,381.53
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,431.87,320.55
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,464.92,346.02
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,486.75,361.9
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,388.22,289.23
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,303.2,226.65
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,264.87,198.44
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,235.81,177.0
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,218.47,163.97
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,207.68,155.81
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,202.72,148.45
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,185.18,131.69
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,145.83,103.05
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,99.03,77.98
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,95.61,75.55
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,84.12,66.13
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,70.66,54.77
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,56.64,42.6
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,41.3,28.99
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,25.42,13.4
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,30.88,18.95
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,52.01,36.88
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,78.54,59.06
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,104.76,80.61
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,133.73,103.98
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,163.03,127.09
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,268.18,211.02
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,380.19,296.86
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,433.88,335.71
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,488.33,374.53
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,533.92,406.09
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,564.91,427.07
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,728.73,547.54
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,886.84,653.69
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,808.4,596.09
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,710.25,522.21
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,599.09,441.42
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,488.37,359.15
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,599.47,439.92
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,705.37,513.65
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,561.82,410.47
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,424.04,309.89
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,417.47,305.6
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,410.84,300.78
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,318.75,234.5
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,228.38,168.24
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,263.66,194.6
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,298.01,219.8
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,302.73,223.32
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,306.98,226.6
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,382.89,283.05
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,454.21,334.11
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,462.22,340.05
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,454.04,331.02
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,398.51,286.42
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,347.92,244.71
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,295.9,201.55
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,245.43,159.73
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,180.6,120.83
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,170.7,127.17
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,127.43,88.2
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,71.9,54.82
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,68.35,52.18
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,63.72,48.47
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,56.18,42.11
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,48.24,35.15
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,36.21,24.44
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.6,11.28
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,33.99,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,98.77,36.91
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,185.28,140.7
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,270.59,214.04
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,343.16,274.49
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,421.65,336.99
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,485.94,386.02
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,558.91,439.3
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,615.13,478.58
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,671.72,516.2
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,718.67,546.26
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,764.77,575.19
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,802.12,598.53
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,837.61,620.44
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,865.64,635.98
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,886.87,646.99
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,781.28,572.07
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,655.78,479.07
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,799.87,584.03
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,931.36,670.36
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,835.96,603.34
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,728.68,524.87
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,610.86,442.06
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,498.02,360.61
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,694.19,506.51
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,854.79,617.38
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,693.07,503.0
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,540.51,390.73
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,486.09,353.06
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,435.13,316.89
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,466.11,340.08
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,493.3,359.75
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,480.61,351.48
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,465.34,341.18
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,454.77,333.53
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,432.57,315.83
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,378.96,275.62
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,329.91,239.75
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,275.99,201.11
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,232.66,171.39
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,152.68,112.63
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,75.43,54.57
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,66.54,47.9
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,57.66,43.18
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,47.86,35.13
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,38.07,26.94
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,29.23,19.39
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,20.39,11.72
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.97,5.17
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.55,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.86,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,100.64,78.23
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,211.48,167.33
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,274.82,216.79
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,352.79,275.91
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,521.99,405.17
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,704.68,535.85
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,708.29,532.13
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,707.15,526.68
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,572.02,425.81
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,416.83,309.04
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,422.24,312.55
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,427.25,314.86
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,498.65,364.77
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,579.5,419.01
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,601.1,432.77
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,621.4,446.07
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,617.51,442.74
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,612.78,439.12
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,638.93,457.92
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,665.38,476.44
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,620.33,444.53
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,579.91,416.07
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,651.77,470.55
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,704.76,509.63
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,666.51,483.13
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,626.78,455.77
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,389.14,287.42
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,195.76,143.77
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,315.48,233.36
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,424.5,309.48
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,384.04,278.71
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,343.64,247.98
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,294.01,211.07
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,258.46,185.39
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,214.18,151.86
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,177.59,125.37
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,132.86,92.55
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,81.15,62.81
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,75.69,58.59
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,69.88,53.88
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,60.59,45.99
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,50.8,37.37
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,35.99,24.18
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.49,8.0
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,26.53,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,71.92,17.03
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,169.64,128.77
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,255.73,203.13
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,328.13,263.92
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,406.54,327.06
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,473.26,378.06
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,548.66,433.23
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,452.09,355.26
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,345.81,268.76
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,414.72,320.56
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,485.59,371.52
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,503.17,381.62
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,518.82,390.52
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,709.54,529.12
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,881.87,642.5
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,738.57,540.55
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,563.15,412.22
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,526.96,385.68
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,479.71,350.51
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,552.0,401.75
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,611.51,442.61
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,757.73,547.52
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,881.17,631.22
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,803.67,576.42
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,726.46,521.47
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,709.74,511.07
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,689.2,497.57
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,706.39,513.18
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,710.1,518.73
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,669.78,490.57
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,628.05,461.09
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,583.03,428.49
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,537.48,394.66
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,471.27,345.02
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,422.6,308.66
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,359.14,262.83
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,312.55,229.82
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,284.29,205.93
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,254.61,179.66
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,204.67,136.17
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,146.79,89.08
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,103.6,67.38
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,82.74,64.24
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,76.59,59.39
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,70.05,54.04
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,60.74,46.1
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,50.93,37.42
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,36.75,24.68
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,19.9,5.63
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,20.71,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,58.13,8.21
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,141.16,105.64
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,220.93,174.1
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,303.27,242.24
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,381.19,305.02
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,447.32,355.93
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,516.61,407.35
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,573.19,449.02
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,630.77,490.54
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,684.12,526.96
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,731.89,558.71
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,770.31,583.53
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,807.02,606.99
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,836.91,624.37
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,864.49,640.09
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,882.8,649.55
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,898.31,657.25
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,907.31,660.73
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,913.26,662.38
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,812.22,590.4
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,705.04,511.43
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,486.68,358.36
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,272.22,200.44
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,347.29,256.03
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,415.28,304.76
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,506.0,370.04
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,586.45,426.19
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,565.09,410.97
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,543.58,396.1
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,598.22,440.05
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,631.98,466.8
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,511.17,377.35
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,423.14,311.71
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,440.74,325.07
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,436.95,318.73
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,386.11,277.31
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,336.21,236.01
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,284.17,192.82
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,233.77,151.31
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,184.58,113.29
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,138.57,82.12
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,93.77,60.38
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,75.98,58.61
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,70.67,54.42
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,65.03,49.79
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,56.31,42.33
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,47.14,34.19
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,33.38,21.79
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,19.86,3.74
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,38.26,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,105.59,10.18
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,206.77,156.4
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,307.1,243.57
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,383.4,308.11
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,465.5,374.58
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,531.98,426.52
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,601.17,477.5
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,498.52,394.53
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,354.43,277.44
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,384.03,298.78
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,412.66,318.46
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,445.15,341.53
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,476.96,363.84
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,521.43,395.07
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,565.54,425.51
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,540.21,404.77
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,513.38,383.28
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,544.29,404.45
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,574.15,424.4
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,664.45,489.83
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,741.66,544.68
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,549.59,406.07
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,365.07,268.94
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,515.08,380.34
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,653.91,478.93
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,589.85,432.21
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,531.91,390.26
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,638.4,474.35
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,717.09,535.12
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,614.26,456.18
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,532.56,392.86
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,377.59,280.33
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,240.49,178.41
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,226.64,168.53
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,213.0,158.55
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,213.07,159.19
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,212.45,159.26
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,224.18,167.05
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,235.25,173.75
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,199.52,140.5
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,153.91,101.7
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,110.68,77.6
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,89.24,69.72
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,71.15,54.83
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,51.47,38.3
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,46.14,33.7
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,40.54,28.59
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,29.09,18.14
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,18.22,0.53
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,28.04,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,157.68,117.42
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,269.02,212.26
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,288.73,231.13
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,292.18,235.36
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,428.44,345.16
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,573.22,456.82
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,628.93,495.66
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,684.99,534.19
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,466.41,366.32
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,184.01,139.95
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,374.91,289.9
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,547.26,418.68
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,616.03,466.56
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,671.21,504.53
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,565.59,424.76
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,458.12,342.79
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,309.1,232.04
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,161.1,119.12
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,385.59,289.29
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,592.97,437.97
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,760.0,563.14
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,893.85,655.23
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,872.63,639.94
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,848.37,623.68
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,678.68,502.46
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,516.77,379.14
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,559.51,412.02
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,593.57,437.32
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,620.21,461.24
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,628.82,470.44
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,582.3,434.79
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,534.56,397.62
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,478.97,353.7
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,427.02,311.92
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,301.44,220.09
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,229.61,171.92
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,235.17,166.59
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,223.45,143.57
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,174.1,105.55
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,128.11,75.22
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,84.67,56.46
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,74.24,57.19
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,69.55,53.5
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,64.59,49.42
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,56.58,42.41
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,50.02,36.31
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,33.98,21.83
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,21.86,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,60.62,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,161.63,120.0
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,250.4,197.25
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,326.4,261.39
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,409.55,328.95
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,309.74,248.13
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,181.56,141.75
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,428.09,341.46
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,665.02,521.37
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,585.91,456.02
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,472.11,364.94
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,656.94,505.46
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,831.32,627.48
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,855.12,640.1
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,880.71,654.86
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,897.57,664.78
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,911.38,672.79
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,659.88,493.42
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,373.84,276.47
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,527.65,390.96
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,675.18,495.47
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,593.94,435.83
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,516.67,379.26
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,700.03,519.03
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,844.16,621.18
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,815.76,599.89
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,784.79,578.0
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,749.23,553.95
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,711.49,527.54
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,670.05,497.39
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,627.07,465.53
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,580.65,430.42
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,529.75,391.31
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,479.04,351.27
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,429.16,310.92
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,377.05,268.55
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,325.65,225.84
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,268.05,177.97
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,217.24,136.05
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,166.41,97.21
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,118.68,66.45
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,74.04,49.14
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,67.02,50.92
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,63.54,48.22
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,58.84,44.35
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,51.39,37.92
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,43.58,30.89
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,30.04,18.46
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,16.63,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,26.05,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,127.83,93.55
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,214.91,168.87
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,301.13,241.43
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,385.23,310.64
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,461.91,371.49
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,549.06,437.98
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,607.44,480.21
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,666.37,521.15
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,720.69,557.3
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,774.89,592.55
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,811.81,615.02
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,842.63,633.09
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,873.03,650.76
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,900.97,666.62
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,917.63,676.24
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,931.12,683.91
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,931.63,682.01
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,936.53,683.26
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,933.63,680.56
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,927.34,675.83
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,915.01,665.92
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,899.43,654.04
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,877.95,639.7
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,853.49,623.46
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,824.62,604.49
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,793.13,583.71
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,756.73,559.31
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,718.15,532.28
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,676.12,501.71
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,632.51,469.38
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,585.41,433.72
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,533.98,394.16
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,482.32,353.45
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,430.61,311.63
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,377.14,267.5
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,324.35,223.13
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,270.83,178.3
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,213.87,131.85
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,161.77,92.4
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,112.75,61.52
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,66.86,50.49
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,62.6,47.23
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,59.71,45.1
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,56.67,42.7
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,48.87,35.92
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,41.34,29.09
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,28.52,17.09
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,15.81,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,20.18,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,115.89,83.82
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,194.12,151.78
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,268.28,214.81
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,360.79,290.67
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,436.68,351.2
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,517.84,413.82
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,575.79,456.25
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,640.49,502.29
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,695.94,540.28
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,751.31,576.79
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,789.06,600.15
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,824.96,621.99
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,855.91,640.2
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,880.67,654.09
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,898.29,664.49
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,912.84,672.96
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,922.39,676.86
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,928.68,678.74
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,925.81,675.8
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,913.14,666.57
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,905.79,660.0
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,894.86,651.16
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,873.67,636.98
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,849.44,620.87
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,820.21,601.42
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,788.28,580.15
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,752.32,555.88
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,714.09,529.16
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,671.57,498.27
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,627.28,465.45
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,580.02,429.59
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,531.6,391.99
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,480.51,351.53
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,424.42,306.44
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,370.24,262.14
