Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,316.65,217.32
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,262.58,171.62
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,210.18,128.3
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,158.1,88.96
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,103.26,54.25
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,55.52,41.13
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,53.6,39.69
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,51.03,37.78
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,48.34,35.62
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,42.81,30.77
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,37.01,25.4
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,24.99,14.01
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,16.2,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,53.37,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,158.7,115.94
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,251.02,195.91
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,326.62,258.43
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,409.44,323.89
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,220.39,176.85
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.41,0.44
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,8.81,1.61
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.21,2.73
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,181.5,141.66
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,381.32,293.02
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,420.73,320.54
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,459.81,348.43
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,571.54,430.71
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,671.75,502.52
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,664.61,494.87
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,654.96,486.35
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,788.74,584.81
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,910.0,666.09
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,907.13,663.18
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,900.97,659.32
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,887.8,650.92
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,877.84,644.77
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,856.57,630.77
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,832.35,614.89
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,804.63,595.46
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,774.14,574.16
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,738.25,550.23
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,700.14,523.56
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,658.57,493.27
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,615.24,461.0
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,519.39,387.64
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,452.25,335.91
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,444.3,329.21
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,414.01,301.88
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,360.78,257.16
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,308.13,212.22
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,249.39,171.58
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,233.93,168.67
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,190.32,131.23
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,133.9,87.95
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,81.01,62.93
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,56.09,42.15
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,52.85,39.58
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,49.42,36.69
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,43.49,31.45
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,36.02,24.62
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,23.83,12.82
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,13.34,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,51.19,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,169.8,125.65
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,264.28,210.73
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,339.69,275.35
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,426.71,346.22
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,493.03,397.04
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,561.76,447.08
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,618.25,485.99
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,675.12,523.15
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,720.89,551.44
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,765.55,578.17
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,802.19,599.2
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,832.98,616.01
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,758.06,561.05
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,661.37,487.94
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,690.99,508.16
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,719.11,526.14
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,831.46,604.68
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,923.19,661.92
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,920.07,658.2
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,907.26,649.51
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,901.43,644.81
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,891.79,637.71
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,870.28,623.87
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,845.68,608.18
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,817.15,589.25
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,785.75,568.44
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,748.73,544.54
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,709.38,518.19
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,666.99,488.57
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,622.63,456.76
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,575.13,421.54
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,526.38,384.39
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,474.36,343.94
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,422.6,302.49
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,363.32,254.38
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,309.59,209.4
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,254.71,163.5
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,201.15,119.78
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,148.2,80.67
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,98.01,51.53
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,50.0,36.6
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,48.11,35.25
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,45.63,33.29
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,43.01,31.09
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,37.62,26.33
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,31.97,21.08
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,21.6,10.64
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,65.73,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,188.55,137.6
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,288.04,225.73
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,365.99,290.67
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,450.01,357.42
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,514.69,406.2
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,581.51,454.34
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,636.58,492.17
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,691.87,529.21
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,732.98,554.52
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,776.64,581.18
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,811.95,601.51
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,845.04,620.16
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,870.15,633.4
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,892.42,644.82
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,764.1,556.58
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,603.95,440.33
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,778.53,566.61
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,922.09,658.91
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,918.92,655.24
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,912.37,651.07
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,899.25,642.85
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,882.89,632.67
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,713.86,517.09
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,541.88,391.48
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,673.62,491.08
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,775.21,562.89
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,739.17,538.35
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,700.94,511.71
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,657.74,481.29
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,613.18,449.17
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,563.64,413.4
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,515.1,377.13
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,463.63,336.87
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,412.29,295.6
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,358.93,251.86
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,306.34,207.97
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,248.42,160.35
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,197.37,119.23
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,146.45,82.22
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,98.69,55.13
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,62.61,47.2
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,61.41,46.47
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,57.58,43.4
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,53.53,39.98
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,45.11,32.61
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,37.02,25.2
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,23.17,11.22
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,10.48,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,146.7,104.79
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,254.19,198.37
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,329.66,261.7
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,416.33,331.26
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,444.67,353.22
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,474.23,374.93
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,475.69,372.51
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,457.34,355.36
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,463.32,356.67
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,451.99,345.27
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,504.41,382.49
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,570.51,427.77
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,516.08,384.72
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,471.62,349.3
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,458.25,337.92
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,456.92,334.77
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,432.11,315.4
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,407.52,296.43
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,459.46,333.08
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,509.8,367.48
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,532.47,382.4
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,545.72,391.19
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,528.39,379.19
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,507.98,365.35
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,589.11,423.29
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,655.3,468.73
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,519.23,374.25
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,398.18,288.35
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,477.36,347.67
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,541.77,393.39
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,532.6,387.71
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,509.88,370.58
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,454.45,327.97
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,403.71,287.62
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,351.11,245.24
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,299.36,202.58
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,241.93,155.45
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,191.26,114.8
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,140.42,78.26
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,92.88,52.03
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,60.96,45.74
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,60.07,45.16
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,56.16,42.02
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,52.03,38.52
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,43.65,31.19
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,35.52,23.74
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,22.01,9.53
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,39.79,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,155.04,109.62
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,245.99,191.45
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,321.04,254.4
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,407.25,323.27
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,475.36,375.6
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,546.29,427.88
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,512.51,398.96
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,459.42,355.85
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,454.71,349.58
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,431.8,329.71
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,450.28,342.01
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,467.31,352.96
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,474.95,356.46
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,481.3,359.1
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,503.55,374.26
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,524.93,388.67
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,594.97,438.48
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,673.77,492.76
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,687.65,501.67
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,699.77,509.8
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,790.39,577.31
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,856.33,622.7
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,836.06,608.88
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,812.92,593.8
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,786.61,576.59
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,754.44,555.37
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,614.29,452.24
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,493.49,360.91
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,403.62,296.69
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,318.19,234.47
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,421.79,313.47
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,500.03,367.94
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,449.47,327.36
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,398.79,286.16
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,347.01,243.69
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,296.11,201.18
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,238.14,153.07
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,186.46,111.29
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,136.18,75.43
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,89.12,50.36
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,58.25,43.5
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,54.83,40.76
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,51.48,38.07
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,47.96,35.07
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,40.1,28.17
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,31.76,20.56
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,19.65,6.95
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,20.85,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,106.63,73.5
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,176.31,136.79
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,246.17,195.42
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,321.18,256.01
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,396.05,312.95
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,463.54,361.75
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,521.36,402.56
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,580.34,442.84
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,629.09,474.75
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,677.74,505.79
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,601.45,448.76
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,517.16,385.76
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,452.42,337.2
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,372.51,276.71
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,336.91,250.44
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,291.6,216.62
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,597.43,444.03
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,859.47,622.96
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,766.32,553.72
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,668.89,483.41
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,680.88,491.93
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,690.78,498.21
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,744.81,538.83
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,786.24,570.03
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,758.36,550.76
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,728.69,530.57
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,694.74,507.0
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,659.43,482.14
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,619.14,452.28
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,579.05,422.18
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,535.84,391.22
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,493.02,359.69
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,446.23,323.83
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,396.75,284.65
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,331.4,236.6
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,289.11,207.93
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,253.06,174.45
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,205.39,131.08
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,159.2,99.15
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,116.67,76.49
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,89.42,69.35
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,81.68,63.25
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,73.37,56.46
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,64.59,49.03
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,50.9,37.15
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,37.88,25.46
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,19.52,5.54
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,38.15,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,153.97,106.59
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,246.11,190.74
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,321.52,253.27
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,408.11,320.71
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,475.06,368.77
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,544.62,415.33
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,600.04,453.15
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,655.84,489.53
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,701.27,518.05
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,745.6,545.45
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,661.52,484.77
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,557.7,408.43
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,711.69,517.36
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,860.35,610.43
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,626.4,452.5
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,350.61,254.23
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,359.2,261.16
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,367.53,265.99
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,646.82,466.92
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,888.14,620.77
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,873.08,607.51
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,860.71,599.42
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,839.85,587.28
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,815.99,573.32
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,786.86,555.48
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,755.12,535.81
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,718.62,512.88
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,679.96,487.05
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,638.12,458.41
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,594.52,427.71
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,547.22,393.75
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,498.89,357.84
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,444.02,316.1
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,393.22,275.89
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,339.62,232.98
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,286.85,189.85
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,234.03,146.52
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,177.7,102.36
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,126.45,67.26
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,78.42,43.94
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,55.07,40.49
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,53.03,38.91
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,49.56,36.2
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,45.91,33.15
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,38.38,26.52
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,30.42,19.15
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,14.89,1.43
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,49.78,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,167.56,114.76
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,266.47,207.26
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,344.01,272.63
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,427.83,339.68
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,492.22,387.79
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,558.9,434.78
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,613.39,469.77
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,668.18,502.57
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,711.71,524.61
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,750.3,541.83
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,785.47,563.0
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,818.52,582.72
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,727.88,520.48
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,615.03,439.74
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,526.55,379.34
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,437.08,315.89
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,538.32,387.17
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,626.39,446.12
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,769.02,546.18
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,880.29,618.16
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,867.3,607.81
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,855.95,600.04
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,830.14,583.82
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,806.22,568.95
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,777.52,552.08
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,746.29,533.38
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,711.26,510.31
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,672.65,484.14
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,629.92,454.56
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,585.69,423.11
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,538.31,388.29
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,490.14,351.92
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,439.79,313.14
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,386.23,271.14
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,333.84,229.36
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,282.56,187.71
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,230.72,145.75
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,181.07,107.34
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,131.99,74.4
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,86.48,53.0
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,67.29,50.64
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,64.68,48.61
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,58.94,43.94
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,52.71,38.65
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,42.55,29.8
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,31.9,20.1
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,26.67,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,134.93,90.07
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,220.59,170.94
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,296.08,234.81
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,378.76,301.87
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,444.52,353.22
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,519.01,408.8
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,575.44,448.96
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,632.38,488.04
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,678.99,518.0
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,724.69,546.68
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,760.83,568.6
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,795.1,588.95
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,820.71,602.5
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,843.71,614.26
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,856.14,619.8
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,870.03,626.4
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,876.73,627.11
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,880.23,625.9
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,877.14,619.95
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,870.83,612.09
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,865.63,604.98
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,852.52,593.01
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,830.64,577.83
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,805.79,561.02
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,776.79,541.74
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,745.1,520.9
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,709.22,499.06
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,671.12,474.37
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,605.16,428.29
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,551.37,390.18
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,524.66,373.0
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,489.48,347.38
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,426.39,301.31
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,382.8,269.13
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,333.24,228.5
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,277.64,180.86
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,224.83,138.22
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,173.91,99.08
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,117.69,61.5
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,69.85,40.58
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,53.34,39.07
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,51.19,37.38
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,47.6,34.54
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,43.83,31.36
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,36.63,24.98
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.05,17.75
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,33.77,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,153.14,100.66
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,258.03,199.68
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,337.91,267.44
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,424.55,337.68
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,493.2,390.55
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,564.88,443.21
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,619.81,480.59
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,675.0,516.77
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,716.46,542.42
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,760.2,569.08
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,794.78,588.24
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,827.14,605.48
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,852.61,618.24
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,875.22,629.02
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,883.29,632.18
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,895.14,638.01
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,900.3,638.88
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,902.09,637.83
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,897.87,635.49
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,890.22,631.12
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,877.18,622.13
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,860.8,611.1
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,838.9,597.42
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,813.94,581.8
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,783.88,561.97
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,751.08,540.29
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,714.07,516.01
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,674.81,488.62
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,631.52,458.0
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,586.55,425.33
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,538.65,390.29
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,489.67,353.26
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,437.96,312.35
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,385.97,270.11
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,326.17,221.76
