Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,36.62,26.15
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,32.58,22.42
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,24.64,14.93
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,16.23,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,135.23,37.73
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,278.69,219.24
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,360.16,293.81
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,449.02,369.44
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,515.79,424.28
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,581.54,475.84
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,636.61,514.36
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,691.53,550.89
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,735.37,576.65
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,777.61,600.07
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,805.16,616.83
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,836.66,636.35
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,859.78,648.78
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,879.81,659.19
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,893.42,664.73
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,903.6,668.13
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,906.65,667.0
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,906.11,663.75
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,900.13,658.44
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,890.54,651.0
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,874.92,639.84
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,855.82,626.59
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,831.16,610.54
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,803.3,592.46
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,771.19,571.03
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,736.2,547.26
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,696.11,518.71
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,653.69,487.91
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,608.13,453.94
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,560.72,417.54
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,510.03,378.07
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,458.25,336.44
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,404.07,291.69
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,349.58,245.47
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,293.56,197.39
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,238.15,150.1
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,175.85,99.92
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,121.64,61.9
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,68.43,36.93
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,46.91,34.97
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,44.5,32.99
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,42.0,30.83
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,34.74,24.52
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,31.03,21.06
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,23.46,13.8
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,15.46,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.62,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.26,1.84
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,16.68,8.36
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,24.11,14.85
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,31.55,21.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,39.0,27.44
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,217.31,177.15
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,410.71,326.92
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,465.16,364.56
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,520.37,402.94
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,401.05,311.16
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,275.31,212.21
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,295.72,227.32
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,315.84,241.17
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,393.06,298.89
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,480.22,361.69
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,532.09,397.65
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,582.58,432.1
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,633.94,467.47
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,673.6,494.32
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,697.26,509.7
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,711.79,519.01
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,614.71,449.34
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,525.08,384.56
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,504.72,370.16
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,484.48,355.22
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,521.06,382.73
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,547.63,401.76
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,516.74,379.69
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,485.11,356.91
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,431.22,317.79
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,381.78,281.91
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,296.83,220.65
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,225.64,169.79
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,239.34,177.47
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,238.72,172.44
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,202.14,146.93
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,166.99,123.7
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,138.51,104.76
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,118.78,95.7
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,101.72,81.7
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,84.02,66.79
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,66.67,51.9
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,48.76,36.11
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,32.76,21.22
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,14.78,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.63,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,102.86,7.11
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,212.99,163.51
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,291.93,233.5
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,381.67,307.12
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,450.61,361.47
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,522.27,415.24
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,580.11,456.58
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,638.41,496.64
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,684.77,526.25
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,729.96,554.45
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,766.01,576.94
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,799.96,597.89
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,820.91,610.02
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,843.14,623.15
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,858.55,631.16
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,870.75,637.22
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,874.9,638.17
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,875.64,637.13
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,870.49,633.68
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,861.93,628.2
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,850.7,619.88
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,840.48,612.35
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,816.93,596.85
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,790.22,579.4
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,757.65,558.44
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,722.33,534.46
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,683.27,506.41
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,641.94,476.14
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,596.98,441.93
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,550.3,405.6
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,499.66,366.02
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,448.08,324.56
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,394.71,280.84
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,336.58,232.65
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,281.39,186.39
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,227.2,141.29
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,172.57,98.35
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,120.19,63.35
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,69.31,42.09
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,50.21,37.33
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,47.71,35.37
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,45.1,33.18
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,40.17,28.89
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,35.04,24.15
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,25.28,14.76
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,14.87,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,96.54,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,200.4,151.74
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,278.69,221.27
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,367.77,294.87
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,436.36,349.75
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,507.77,404.49
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,565.18,446.94
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,623.11,488.41
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,671.8,521.26
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,719.78,552.83
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,754.7,574.34
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,783.92,591.76
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,809.07,606.32
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,831.42,618.97
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,751.08,561.38
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,654.53,488.96
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,769.73,573.82
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,865.04,637.53
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,859.48,632.69
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,850.52,626.61
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,834.25,614.55
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,814.85,600.56
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,791.8,585.38
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,765.81,568.21
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,734.28,545.28
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,700.15,519.96
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,661.96,492.13
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,621.75,462.28
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,577.69,429.17
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,532.18,394.09
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,483.16,355.37
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,433.5,315.12
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,382.08,272.69
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,331.01,229.68
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,277.74,185.17
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,220.5,138.21
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,168.32,97.73
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,118.8,65.32
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,70.88,46.05
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,61.18,46.47
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,57.6,43.61
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,53.84,40.45
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,47.1,34.61
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,38.4,26.79
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,25.83,14.83
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,15.25,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,69.16,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,145.94,108.5
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,232.67,184.32
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,317.61,255.85
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,261.09,210.6
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,182.55,145.2
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,289.12,232.72
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,403.18,323.23
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,291.08,231.64
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,164.75,127.29
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,288.34,226.26
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,416.86,325.32
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,384.85,298.2
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,363.64,279.76
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,455.42,349.59
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,534.95,408.56
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,509.67,387.09
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,483.84,365.77
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,558.1,421.77
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,636.54,479.02
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,722.39,544.79
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,791.58,595.03
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,768.16,578.01
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,741.92,559.63
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,711.09,537.08
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,677.83,512.27
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,640.25,483.82
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,600.76,453.49
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,558.01,419.37
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,513.7,383.47
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,466.2,345.19
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,418.08,305.52
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,367.16,262.95
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,316.57,219.93
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,265.06,176.2
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,209.78,130.47
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,158.64,90.83
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,110.01,59.44
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,63.59,48.03
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,57.43,43.12
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,54.08,40.45
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,50.58,37.5
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,44.15,31.85
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,36.08,24.55
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,24.26,13.05
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,83.68,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,175.03,129.49
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,253.91,200.2
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,341.73,273.74
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,415.49,333.92
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,491.48,393.65
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,549.04,436.64
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,607.26,478.64
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,655.95,511.76
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,704.09,543.43
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,738.61,564.54
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,767.71,581.61
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,793.38,596.13
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,816.36,608.71
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,830.62,615.35
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,841.72,619.99
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,846.22,620.34
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,847.38,618.66
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,841.4,613.66
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,827.57,603.69
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,815.78,594.42
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,800.51,582.97
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,776.97,567.3
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,750.48,549.75
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,719.53,527.76
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,685.95,502.79
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,648.01,475.41
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,607.96,445.96
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,564.45,413.52
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,519.37,379.03
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,470.93,341.11
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,417.33,298.41
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,365.04,255.52
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,312.78,211.77
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,259.48,167.47
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,207.29,124.81
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,154.83,85.03
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,104.71,53.97
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,51.08,37.21
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,47.78,34.67
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,45.15,32.58
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,42.4,30.27
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,37.32,25.87
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,32.04,21.01
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,21.62,10.54
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,86.01,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,181.84,133.7
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,261.92,206.13
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,353.67,282.65
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,432.12,345.88
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,514.92,409.83
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,570.21,450.61
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,626.01,489.67
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,417.97,328.99
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,152.21,115.39
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,161.89,123.08
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,171.72,130.37
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,524.61,407.1
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,825.92,617.54
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,839.9,622.0
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,850.62,626.69
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,747.68,552.65
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,619.19,455.67
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,564.86,416.51
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,519.75,382.87
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,679.25,502.88
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,807.81,592.09
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,783.6,574.77
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,756.31,556.53
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,725.11,534.77
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,691.1,509.53
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,651.63,480.53
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,609.98,449.42
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,565.35,415.61
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,519.0,379.65
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,469.61,340.48
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,419.25,299.49
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,333.7,237.27
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,292.58,211.75
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,257.81,175.67
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,203.42,121.09
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,150.36,81.23
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,99.85,50.75
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,52.6,38.49
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,46.53,33.62
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,44.2,31.78
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,41.8,29.75
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,36.68,25.29
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,31.36,20.37
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,20.88,9.46
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,74.38,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,197.47,143.07
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,278.99,216.62
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,368.93,290.42
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,443.76,350.36
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,522.95,411.23
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,573.12,449.47
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,627.22,488.65
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,671.08,518.67
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,713.74,547.34
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,452.18,354.16
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,139.02,104.76
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,279.02,214.83
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,425.38,324.34
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,440.54,334.54
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,455.07,344.82
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,492.52,371.92
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,528.75,397.75
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,531.38,398.82
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,533.01,399.39
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,554.9,416.01
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,574.61,430.95
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,663.63,501.44
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,728.91,553.12
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,697.08,529.33
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,663.38,504.21
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,626.11,476.85
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,587.1,447.51
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,502.54,381.31
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,437.39,330.4
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,376.14,284.46
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,319.86,242.52
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,253.95,192.84
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,195.45,149.04
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,214.39,159.7
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,221.37,159.52
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,173.53,115.66
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,111.78,66.99
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,71.63,56.02
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,69.01,54.05
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,61.9,48.08
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,54.6,41.74
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,45.68,33.75
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,36.36,25.08
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,23.25,10.76
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,74.54,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,197.66,148.18
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,279.02,226.83
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,368.69,305.04
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,437.37,363.49
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,509.17,421.98
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,565.15,465.37
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,621.6,507.21
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,666.61,537.39
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,707.13,563.38
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,741.26,584.94
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,773.17,604.54
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,664.86,520.0
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,536.33,416.75
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,551.79,426.89
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,565.9,435.25
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,714.15,547.4
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,845.1,637.4
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,839.25,631.07
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,830.01,623.64
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,816.0,612.22
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,798.69,598.73
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,775.14,581.42
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,748.6,562.17
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,717.43,538.83
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,683.55,512.89
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,644.82,484.06
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,603.98,453.08
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,559.91,419.18
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,514.14,383.04
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,465.33,343.51
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,411.37,299.14
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,358.79,254.82
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,306.66,210.17
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,252.73,164.26
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,200.04,120.7
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,146.96,80.83
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,95.85,50.76
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,49.84,36.88
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,48.5,35.93
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,45.06,33.1
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,41.45,29.97
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,35.84,24.99
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,29.99,19.47
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,19.39,7.1
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,100.75,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,255.41,190.29
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,333.71,270.6
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,426.76,351.34
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,494.27,407.62
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,564.16,462.82
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,583.25,475.81
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,601.73,487.13
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,598.4,480.54
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,582.08,463.84
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,597.52,472.08
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,609.43,477.33
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,741.05,574.89
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,859.42,654.04
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,872.25,660.44
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,881.59,665.5
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,884.81,665.29
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,884.35,662.79
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,877.06,657.15
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,866.11,649.24
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,849.24,636.57
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,828.91,621.69
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,803.49,604.62
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,774.86,585.32
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,742.12,561.69
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,706.5,534.41
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,665.74,504.97
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,622.65,472.96
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,576.03,436.49
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,527.77,397.74
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,476.56,355.57
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,424.33,311.43
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,333.14,243.24
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,288.22,214.46
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,253.52,175.88
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,197.4,117.31
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,141.82,78.17
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,90.58,50.33
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,58.14,44.78
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,59.73,46.48
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,54.31,41.88
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,48.56,36.82
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,40.1,29.16
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,31.15,20.74
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,15.26,3.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
