Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,44.96,32.36
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,34.29,22.83
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,24.43,12.11
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,14.77,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,21.19,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,56.06,21.24
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,143.84,109.33
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,222.52,177.65
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,112.66,89.71
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,8.81,1.68
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,12.99,5.11
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,19.96,10.81
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,26.95,16.45
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,74.05,54.6
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,122.55,93.22
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,248.67,193.97
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,370.55,288.82
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,480.77,374.86
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,587.65,456.06
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,579.46,448.37
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,570.12,440.21
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,477.84,367.73
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,391.13,299.14
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,558.05,432.86
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,691.77,536.59
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,661.47,511.32
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,628.33,484.14
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,494.55,380.08
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,384.73,294.1
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,392.79,300.15
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,391.15,297.69
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,387.9,290.87
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,363.24,263.47
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,312.21,218.63
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,261.55,174.17
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,204.35,136.79
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,181.77,130.83
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,128.74,83.43
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,52.63,39.51
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,48.69,36.33
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,46.38,34.44
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,41.43,30.14
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,36.22,25.43
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,28.85,18.65
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,21.11,9.39
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,80.79,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,195.59,77.81
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,293.36,232.7
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,392.62,321.89
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,462.79,382.94
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,535.9,443.25
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,591.64,487.65
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,647.43,529.66
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,685.88,555.52
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,728.26,583.63
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,760.72,605.2
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,790.64,624.65
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,812.68,637.02
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,831.57,647.08
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,843.55,652.23
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,851.97,655.0
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,853.26,653.23
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,850.85,649.11
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,842.92,642.28
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,831.26,633.07
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,813.2,618.72
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,791.61,602.13
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,765.4,583.61
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,735.92,562.04
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,702.04,535.47
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,665.28,506.42
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,623.48,473.95
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,579.35,439.0
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,531.92,399.94
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,482.78,358.7
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,430.59,315.48
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,377.44,270.27
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,322.61,222.43
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,267.67,174.39
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,211.09,126.58
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,155.51,83.52
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,100.31,49.62
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,42.29,30.96
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,40.72,29.86
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,39.15,28.63
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,36.21,26.04
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,33.27,23.26
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,26.82,17.19
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,20.15,8.19
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,78.67,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,189.76,59.48
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,288.48,227.0
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,387.92,315.79
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,457.11,375.61
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,529.11,434.7
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,583.78,477.28
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,638.49,517.65
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,682.25,547.46
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,718.9,571.27
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,751.34,592.08
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,781.3,610.85
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,803.09,622.45
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,821.7,631.82
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,833.47,636.97
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,841.74,639.83
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,842.88,638.3
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,840.35,634.47
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,832.84,628.66
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,821.66,620.52
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,803.91,606.83
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,782.71,590.95
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,756.48,572.83
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,727.06,551.23
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,693.2,524.81
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,656.6,496.05
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,615.51,464.49
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,572.15,430.48
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,525.53,392.52
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,477.34,352.43
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,425.98,310.17
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,373.77,266.03
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,319.28,218.99
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,265.02,172.08
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,203.72,121.18
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,149.11,79.47
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,95.08,47.1
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,47.88,35.48
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,46.16,34.26
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,44.45,32.94
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,40.42,29.46
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,33.15,22.99
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,26.5,16.75
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,19.56,6.83
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,32.34,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,92.49,16.37
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,175.1,135.79
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,252.45,205.48
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,309.68,255.69
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,369.75,306.34
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,422.41,349.33
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,476.93,392.29
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,496.27,405.19
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,511.61,414.65
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,498.62,402.12
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,493.51,395.4
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,519.61,413.31
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,544.32,429.74
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,550.24,431.87
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,554.27,432.72
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,564.89,439.2
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,573.93,444.48
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,540.03,417.26
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,499.52,385.41
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,539.91,415.78
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,570.35,438.05
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,558.86,428.88
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,545.99,418.83
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,519.65,397.83
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,493.34,376.87
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,467.15,356.72
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,440.71,336.16
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,438.51,333.54
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,424.33,319.91
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,387.15,287.7
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,343.06,248.76
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,291.91,208.24
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,250.93,177.52
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,209.68,148.21
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,174.16,125.47
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,141.11,102.74
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,111.93,90.41
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,97.59,78.74
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,82.61,66.19
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,67.31,52.89
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,51.39,38.73
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,35.91,24.61
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,20.74,6.38
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,11.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,33.24,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,93.85,4.1
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,190.39,144.48
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,283.95,226.45
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,356.45,288.03
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,432.66,350.37
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,400.27,323.75
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,350.34,282.36
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,403.01,323.13
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,456.72,363.21
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,366.38,289.4
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,270.03,210.25
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,357.6,278.08
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,434.67,335.54
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,521.32,399.52
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,597.24,453.83
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,425.35,324.05
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,233.34,175.76
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,393.62,298.81
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,540.85,405.91
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,533.65,398.49
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,525.47,391.36
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,526.0,391.76
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,524.42,390.5
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,361.73,270.93
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,211.2,157.3
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,384.09,290.01
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,525.61,390.34
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,482.44,355.47
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,438.41,320.13
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,291.58,213.57
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,198.31,149.23
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,230.83,164.33
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,242.1,157.85
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,192.62,117.76
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,145.2,82.98
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,98.49,56.14
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,63.19,47.92
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,60.28,45.78
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,57.3,43.43
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,51.0,37.95
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,42.65,30.5
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,31.46,20.32
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,19.79,4.2
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,11.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,9.27,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,24.21,13.62
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,40.7,28.22
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,61.46,46.01
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,81.69,63.08
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,102.54,80.35
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,123.24,97.15
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,178.02,141.62
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,225.49,179.08
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,318.35,253.29
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,402.18,318.52
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,395.59,310.74
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,387.36,302.18
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,422.75,328.22
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,457.35,353.12
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,499.22,383.78
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,547.83,418.64
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,561.28,428.02
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,572.91,436.24
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,581.38,441.54
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,587.45,445.01
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,577.57,437.61
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,568.01,430.35
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,547.47,415.03
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,525.2,398.24
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,490.51,371.54
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,457.53,345.95
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,420.37,316.54
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,384.55,288.02
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,374.04,275.93
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,346.18,246.93
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,284.09,200.02
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,247.24,175.47
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,209.06,145.45
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,172.24,118.46
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,132.7,92.84
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,100.65,80.52
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,88.25,70.31
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,75.32,59.39
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,58.97,45.25
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,45.75,33.51
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,33.3,21.99
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,18.3,1.83
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,10.48,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,88.72,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,185.42,139.43
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,278.76,223.0
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,350.36,284.2
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,426.25,346.45
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,482.62,391.2
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,540.02,435.09
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,584.45,467.66
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,628.1,498.73
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,661.7,520.67
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,690.62,538.7
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,593.24,461.25
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,467.73,361.5
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,621.95,479.61
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,758.51,576.65
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,760.98,574.77
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,760.19,571.76
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,754.19,566.71
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,744.93,559.6
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,731.65,548.78
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,713.09,534.21
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,689.91,516.77
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,663.86,497.12
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,632.93,473.01
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,599.57,446.84
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,471.37,351.26
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,367.7,273.57
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,319.52,238.36
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,273.99,204.83
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,260.7,194.87
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,246.71,184.15
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,252.53,178.24
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,237.14,151.43
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,182.75,108.08
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,134.47,73.45
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,86.3,47.1
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,54.3,40.46
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,51.77,38.58
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,49.19,36.51
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,43.84,31.84
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,38.29,26.75
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,28.54,17.71
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,17.44,0.0
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.58,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,63.52,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,165.15,122.31
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,252.93,201.3
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,323.3,261.36
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,402.7,326.21
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,460.66,371.02
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,519.74,414.51
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,567.81,448.01
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,615.43,479.81
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,649.77,501.07
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,682.3,519.8
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,706.67,532.52
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,725.76,541.31
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,740.2,549.18
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,751.6,555.12
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,755.35,556.64
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,755.9,556.18
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,750.42,552.92
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,741.73,547.61
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,730.62,540.06
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,713.92,528.32
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,613.3,453.82
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,513.27,379.27
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,566.04,420.64
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,599.09,445.14
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,561.72,416.17
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,522.39,385.55
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,475.88,349.17
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,430.13,312.24
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,382.08,272.55
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,333.55,231.63
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,283.19,189.15
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,233.78,147.74
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,183.14,107.48
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,129.51,69.04
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,81.1,43.45
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,51.48,38.08
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,48.8,36.06
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,46.04,33.83
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,40.98,29.38
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,35.72,24.55
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,26.34,15.78
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,16.41,0.0
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,9.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,90.07,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,211.95,156.91
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,310.23,246.89
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,381.52,307.78
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,457.06,369.22
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,513.59,413.14
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,570.99,455.78
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,612.99,484.83
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,657.48,513.97
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,691.28,536.02
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,722.85,556.25
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,745.88,570.62
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,766.05,583.0
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,773.99,587.43
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,783.73,593.34
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,786.98,593.71
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,786.8,591.92
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,779.42,586.19
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,768.61,578.3
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,753.41,566.42
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,734.8,552.34
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,709.99,533.96
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,682.14,513.11
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,648.91,487.15
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,613.07,458.94
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,516.65,386.03
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,436.69,325.62
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,403.56,300.55
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,370.99,275.37
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,341.75,251.84
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,310.5,226.16
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,281.46,194.79
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,232.09,144.61
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,178.92,102.0
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,127.27,65.4
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,76.23,39.29
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,47.13,34.57
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,44.92,32.91
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,42.71,31.12
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,35.22,24.58
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,31.41,20.99
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,23.71,13.59
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,15.6,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,9.05,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,81.22,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,204.63,149.14
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,304.99,241.95
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,378.98,305.69
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,457.74,370.54
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,513.1,414.79
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,566.15,455.55
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,610.96,487.81
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,654.76,517.44
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,687.02,538.5
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,717.01,557.65
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,739.03,569.78
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,753.25,576.34
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,764.97,583.26
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,773.47,588.04
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,775.77,587.73
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,774.65,585.22
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,767.39,579.54
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,756.72,571.66
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,740.55,559.19
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,721.13,544.45
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,631.74,475.83
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,541.24,406.43
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,525.27,394.1
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,508.08,380.29
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,523.24,391.83
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,521.21,388.53
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,476.82,352.44
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,430.99,314.48
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,382.52,273.59
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,333.41,231.43
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,277.46,184.2
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,227.59,142.23
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,176.37,101.49
