Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,126.9,66.95
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,78.23,42.81
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,48.09,35.24
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,46.03,33.7
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,43.95,32.02
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,39.18,27.8
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,34.26,23.23
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,25.26,14.59
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,15.73,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,38.37,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,153.79,108.9
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,242.46,191.08
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,315.36,253.5
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,397.35,320.88
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,456.38,368.01
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,516.6,414.26
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,567.53,451.14
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,618.3,486.59
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,652.74,509.36
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,685.33,529.79
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,706.99,541.96
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,729.2,554.41
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,743.09,560.92
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,753.87,565.36
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,757.63,565.43
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,758.1,563.45
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,751.87,558.6
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,742.32,551.7
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,727.06,539.98
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,711.43,527.47
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,687.81,510.44
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,661.25,491.12
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,629.81,467.35
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,595.69,441.17
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,557.7,412.23
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,517.7,381.05
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,473.64,346.07
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,427.99,308.89
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,380.14,269.14
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,327.13,224.72
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,275.46,180.86
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,223.94,137.56
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,172.03,96.65
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,121.66,62.01
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,71.65,37.89
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,47.42,34.52
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,45.22,32.86
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,39.23,27.85
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,35.08,24.19
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,30.82,20.21
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,22.6,12.24
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,13.9,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,86.57,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,212.2,149.9
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,316.1,249.8
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,389.6,313.55
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,463.67,375.05
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,519.75,419.94
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,576.3,463.23
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,621.43,495.62
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,665.47,525.34
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,697.7,546.5
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,722.46,562.05
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,744.24,574.28
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,763.1,584.35
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,774.15,590.72
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,781.89,594.93
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,783.03,593.82
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,780.7,590.5
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,772.68,583.4
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,761.19,574.09
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,743.3,560.48
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,722.2,544.42
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,696.84,525.35
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,668.5,503.91
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,635.25,477.79
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,599.52,449.46
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,560.03,418.6
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,518.5,385.49
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,473.62,349.16
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,427.47,310.93
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,378.29,269.47
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,328.53,226.81
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,272.27,179.12
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,221.19,135.98
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,169.05,94.82
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,118.6,60.33
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,69.0,37.26
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,47.55,34.95
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,45.35,33.27
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,39.34,28.2
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,35.2,24.49
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,30.95,20.47
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,22.25,11.9
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,15.25,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,45.18,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,159.62,107.87
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,254.75,199.03
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,326.63,261.41
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,403.27,325.42
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,460.16,371.62
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,518.28,417.07
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,323.24,261.44
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,85.69,64.41
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,235.47,186.42
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,375.31,295.5
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,423.0,330.38
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,480.76,372.11
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,613.24,474.78
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,738.35,566.67
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,635.86,486.5
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,523.85,397.83
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,525.19,397.97
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,525.22,396.7
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,514.37,387.05
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,502.83,377.02
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,583.17,439.91
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,642.85,485.38
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,561.66,422.05
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,486.9,364.24
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,503.05,376.67
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,500.65,372.91
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,457.37,337.36
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,412.91,300.21
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,251.84,182.16
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,150.35,112.43
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,138.57,103.69
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,126.9,94.89
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,131.28,82.97
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,114.99,58.77
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,67.07,37.09
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,48.47,35.42
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,41.75,29.85
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,39.43,27.87
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,35.29,24.2
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,31.06,20.21
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,22.37,11.52
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,15.25,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,20.84,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,125.63,81.21
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,210.25,162.75
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,283.9,226.0
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,364.4,292.91
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,239.75,193.52
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,88.98,67.72
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,344.23,279.14
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,584.34,466.19
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,481.69,381.61
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,352.1,276.2
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,372.87,291.21
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,392.84,305.0
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,382.9,295.32
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,363.26,278.6
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,558.42,430.28
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,724.77,552.62
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,584.94,444.95
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,436.46,329.58
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,567.77,432.09
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,675.23,512.64
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,651.9,493.81
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,625.93,473.61
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,550.01,414.64
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,480.42,360.77
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,335.81,253.18
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,208.22,156.62
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,317.68,238.29
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,398.53,291.57
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,352.48,252.98
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,306.44,214.2
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,204.4,143.33
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,155.94,118.24
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,154.36,105.42
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,130.3,78.18
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,90.48,60.13
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,77.06,59.91
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,70.87,54.84
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,64.44,49.36
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,54.9,40.99
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,46.06,32.86
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,28.85,16.32
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.65,1.53
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,18.54,9.36
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,29.24,18.51
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,39.95,27.56
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,51.6,37.33
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,63.58,47.22
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,97.68,74.94
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,131.96,102.22
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,168.47,131.4
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,205.11,160.23
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,237.25,184.93
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,259.86,201.99
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,212.58,164.38
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,176.12,135.23
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,154.94,118.2
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,134.33,101.64
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,311.2,240.14
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,473.08,359.38
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,300.86,229.48
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,129.85,97.03
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,201.37,152.82
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,271.15,205.34
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,178.28,134.61
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,86.74,63.56
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,58.69,41.51
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,30.7,19.15
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,66.61,48.01
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,102.16,76.32
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,56.32,39.87
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.67
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.42,0.45
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,22.1,8.76
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,41.05,27.76
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,67.52,50.65
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,93.66,73.15
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,127.31,101.61
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,154.48,124.28
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,115.39,91.27
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,86.84,66.88
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,107.03,83.34
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,127.13,99.52
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,86.37,65.78
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,48.37,34.36
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,80.13,60.29
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,112.58,86.47
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,133.61,103.01
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,154.54,119.3
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,185.15,143.5
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,215.37,167.15
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,167.88,129.28
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,121.4,92.15
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,153.55,117.73
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,185.17,142.61
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,204.72,157.91
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,223.57,172.63
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,191.66,147.72
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,160.5,123.36
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,146.07,112.15
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,131.83,101.03
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,142.14,109.46
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,151.89,117.43
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,165.55,128.04
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,170.79,131.79
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,155.0,120.03
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,134.65,104.63
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,116.87,90.9
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,100.97,82.0
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,84.32,67.84
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,67.45,53.19
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,50.76,38.33
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,33.84,23.13
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,19.97,9.24
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.72,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,9.26,0.08
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,16.69,7.97
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,27.38,17.29
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,38.08,26.57
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,49.27,36.15
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,60.59,45.71
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,39.01,27.38
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,17.62,9.24
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,41.82,29.46
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,66.08,49.42
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,71.69,53.78
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,77.31,58.12
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,135.75,105.47
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,195.03,152.54
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,150.1,116.12
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,106.63,80.97
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,172.36,133.46
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,237.8,184.58
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,279.11,216.06
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,313.98,242.18
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,264.33,203.72
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,215.03,165.48
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,199.22,153.3
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,183.73,141.28
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,190.0,146.32
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,195.93,151.06
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,239.51,184.56
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,278.54,213.54
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,219.15,168.14
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,167.95,129.3
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,138.16,106.15
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,108.83,83.09
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,130.53,93.44
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,142.5,98.71
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,110.74,82.68
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,99.42,80.35
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,86.45,69.39
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,72.97,57.7
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,57.53,44.03
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,42.95,30.76
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,25.54,12.95
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,14.84,2.96
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,30.75,19.55
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,51.42,37.53
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,71.31,54.65
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,93.16,73.18
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,114.88,91.24
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,151.1,121.27
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,197.02,158.62
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,160.63,127.81
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,134.46,105.42
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,194.76,154.26
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,264.97,209.67
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,160.2,125.52
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,60.52,44.12
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,219.03,172.79
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,377.35,295.39
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,331.49,258.46
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,287.14,223.22
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,191.24,148.18
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,103.59,78.3
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,81.13,60.32
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,58.7,42.21
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,38.17,25.56
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,17.67,8.84
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,16.27,7.7
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,14.88,6.57
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,33.02,21.48
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,51.19,36.39
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,33.94,22.37
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,16.72,8.23
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,32.52,21.39
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,48.35,34.57
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,27.39,17.24
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,102.21,47.31
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,204.11,158.08
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,274.15,220.32
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,353.65,287.69
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,258.12,211.1
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,143.09,114.34
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,166.38,133.39
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,189.51,151.69
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,97.93,76.3
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,16.71,8.34
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,53.02,38.45
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,89.68,68.28
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,101.65,77.81
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,113.58,87.27
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,118.71,91.06
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,123.81,94.83
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,111.78,85.08
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,99.91,75.49
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,127.03,96.97
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,153.97,118.03
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,141.21,107.87
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,128.6,97.9
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,163.94,125.68
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,198.38,152.36
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,192.61,147.86
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,186.87,143.5
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,121.38,92.1
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,54.92,39.05
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,74.99,55.41
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,94.61,71.34
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,161.82,112.67
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,201.92,128.3
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,83.95,48.33
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.16
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,4.07
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.45
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,28.24,19.07
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,52.01,39.64
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,44.01,32.31
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,35.71,24.43
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,22.07,9.38
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,14.38,0.85
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,29.97,18.54
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,51.38,37.16
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,71.89,54.86
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,93.95,73.72
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,116.01,92.3
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,68.64,52.4
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,28.77,18.65
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,53.0,38.9
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,77.31,58.98
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,108.54,84.55
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,139.93,109.92
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,167.97,132.47
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,195.83,154.67
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,222.21,175.61
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,248.21,196.1
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,186.32,146.4
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,126.36,97.87
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,234.02,184.88
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,336.12,265.17
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,318.41,250.76
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,301.31,237.18
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,282.91,222.28
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,265.14,207.92
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,248.53,194.92
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,232.17,182.11
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,198.48,155.56
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,165.89,129.81
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,140.72,109.79
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,115.87,89.91
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,97.46,75.08
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,79.08,60.15
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,45.08,32.16
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.13,3.75
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.73,2.97
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.34,1.74
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.48,0.1
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.63,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.24,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.92,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
