Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,50.04,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,127.24,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,221.7,169.88
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,312.52,253.81
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,374.79,309.44
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,439.87,365.05
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,485.09,402.02
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,534.28,440.34
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,570.29,467.7
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,604.62,492.88
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,630.23,509.7
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,653.31,524.11
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,556.15,445.08
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,446.08,355.46
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,574.61,456.39
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,682.72,537.43
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,678.49,530.31
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,670.96,521.34
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,658.05,508.61
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,641.85,493.39
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,619.66,475.48
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,594.51,455.14
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,564.77,431.08
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,532.39,404.57
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,495.95,374.74
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,457.47,342.58
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,415.27,306.29
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,371.63,268.12
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,324.87,227.9
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,277.53,186.77
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,223.92,140.87
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,174.74,100.38
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,125.15,64.65
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,77.34,39.14
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,43.53,32.34
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,41.82,30.95
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,39.21,28.77
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,36.64,26.46
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,27.97,18.55
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,22.29,12.42
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,11.0,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,44.04,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,197.87,152.89
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,346.84,286.7
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,408.74,343.99
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,472.77,400.86
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,522.12,442.96
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,566.95,479.82
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,603.03,508.1
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,637.33,533.93
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,663.18,551.31
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,686.42,566.08
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,700.76,575.17
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,711.83,581.52
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,716.7,582.0
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,718.06,580.0
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,712.26,572.7
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,702.88,562.67
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,687.85,548.54
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,669.35,531.71
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,645.7,511.98
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,618.85,489.49
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,587.58,462.35
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,553.48,432.59
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,514.61,399.39
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,473.42,363.6
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,429.25,324.71
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,383.41,283.61
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,334.68,239.56
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,285.04,194.47
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,233.72,148.89
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,182.66,105.84
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,130.04,67.02
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,78.75,39.25
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,42.32,32.12
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,36.07,26.64
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,33.61,24.48
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,31.16,22.18
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,26.31,17.54
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,21.36,11.99
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,10.47,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,56.96,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,140.93,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,233.02,178.41
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,319.24,262.16
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,380.74,318.06
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,441.18,370.75
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,487.96,409.6
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,534.29,446.38
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,570.11,474.1
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,604.22,499.63
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,628.99,517.2
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,651.2,532.39
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,665.86,542.13
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,677.49,549.42
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,678.8,547.86
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,680.48,546.43
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,676.08,541.71
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,668.38,534.45
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,655.21,522.05
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,638.81,507.1
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,616.83,488.84
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,591.91,468.02
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,562.58,442.61
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,530.69,414.8
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,494.1,383.62
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,455.48,350.13
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,413.7,313.43
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,370.55,274.85
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,324.34,233.34
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,273.45,187.87
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,224.52,144.68
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,176.0,103.91
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,126.93,67.86
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,79.67,42.12
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,46.11,35.26
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,44.52,33.86
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,41.09,30.93
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,34.37,24.9
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,28.89,19.71
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,23.26,13.46
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,11.47,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.13,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,34.58,21.6
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,57.22,42.95
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,90.41,72.38
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,118.74,97.5
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,145.01,120.27
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,171.42,142.7
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,125.36,102.79
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,78.8,62.21
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,238.46,199.13
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,398.51,330.01
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,328.59,270.05
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,258.04,209.85
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,223.59,180.53
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,184.96,147.8
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,128.32,101.33
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,73.59,55.98
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,95.63,74.1
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,117.66,91.99
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,182.54,144.98
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,247.75,197.3
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,193.07,153.17
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,141.93,111.76
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,77.33,58.96
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,12.08,4.53
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,109.38,85.77
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,200.27,159.95
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,206.83,164.18
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,211.91,166.88
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,134.76,105.37
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,60.46,45.65
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,54.39,40.75
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,48.33,35.76
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,41.8,31.87
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,35.28,26.03
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,28.3,19.75
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,21.32,13.38
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.82,7.35
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.33,1.15
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.16,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.4,0.65
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.11,4.0
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.82,7.33
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,18.54,10.64
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,22.26,13.91
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,83.37,67.27
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,149.84,124.22
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,119.9,98.2
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,92.02,74.01
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,73.55,58.02
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,55.82,42.67
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,113.89,92.12
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,173.18,141.64
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,118.74,95.68
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,66.12,50.99
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,144.42,117.35
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,222.45,182.27
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,129.01,104.13
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,37.21,26.26
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,56.79,43.01
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,76.4,59.72
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,88.97,70.42
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,101.29,80.92
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,65.64,50.71
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,29.74,20.02
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,55.35,42.12
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,80.94,64.13
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,102.72,82.87
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,122.89,100.24
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,110.46,89.82
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,98.07,79.4
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,84.76,71.41
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,71.87,59.78
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,58.44,47.48
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,44.86,34.88
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,31.53,22.39
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,17.63,8.98
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,8.8,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,2.98
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,7.57
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.14
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,25.51,16.67
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,30.62,21.15
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,35.28,25.17
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,39.94,29.16
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,61.4,47.55
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,83.21,66.01
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,66.08,51.21
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,49.29,36.75
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,47.43,35.02
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,45.58,33.31
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,61.91,47.13
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,78.26,60.89
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,45.59,33.2
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.01,5.46
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,85.1,66.59
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,157.03,126.58
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,112.44,89.42
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,67.99,52.14
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,40.0,28.47
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,12.08,4.68
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,32.54,22.19
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,53.03,39.71
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,73.09,56.86
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,92.55,73.5
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,104.02,83.39
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,114.65,92.59
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,103.16,83.02
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,91.71,73.42
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,78.86,65.6
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,66.29,54.31
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,53.58,42.82
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,40.72,31.02
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,28.32,19.44
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,15.76,7.38
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,7.87,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,8.33,1.45
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,12.5,5.24
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,16.68,9.01
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,20.86,12.72
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,25.04,16.38
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,19.01,11.07
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,81.42,65.13
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,154.82,126.91
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,129.87,105.44
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,106.21,85.29
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,63.29,48.79
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,21.37,12.82
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,95.56,76.17
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,171.2,139.02
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,156.98,126.7
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,143.1,114.98
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,110.53,87.94
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,78.27,60.95
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,175.17,141.97
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,266.45,215.94
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,199.52,161.38
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,135.81,109.21
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,211.48,170.57
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,274.88,219.32
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,228.72,182.49
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,191.41,153.74
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,196.17,143.57
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,175.49,110.12
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,129.48,75.33
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,85.63,50.19
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,51.61,41.12
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,47.77,37.66
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,44.16,34.36
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,40.5,30.84
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,32.51,23.18
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,24.17,14.37
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,11.91,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,95.69,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,210.56,149.19
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,301.46,247.33
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,365.54,307.9
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,432.21,368.24
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,481.58,412.3
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,530.91,454.78
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,567.41,484.71
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,602.26,512.31
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,426.32,362.25
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,213.43,176.92
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,181.32,149.39
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,158.14,129.14
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,158.95,129.34
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,159.88,129.65
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,152.17,123.02
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,144.7,116.64
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,131.07,104.97
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,117.67,93.56
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,124.1,98.88
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,130.45,104.16
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,123.76,98.42
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,117.14,92.78
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,99.55,78.19
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,82.0,63.6
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,93.89,73.66
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,105.51,83.5
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,132.84,106.31
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,158.14,127.32
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,128.51,103.0
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,99.52,79.11
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,89.48,70.95
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,79.47,62.71
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,60.35,48.79
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,63.3,51.43
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,57.59,46.25
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,49.28,38.53
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,39.37,29.14
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,29.12,18.45
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,14.69,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,66.87,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,173.33,119.65
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,262.7,214.92
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,326.42,273.59
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,393.62,332.47
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,441.26,372.45
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,489.12,410.7
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,526.51,439.78
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,562.68,466.87
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,585.87,483.42
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,609.49,499.85
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,410.95,339.37
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,177.56,143.82
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,186.13,151.09
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,194.64,157.5
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,366.66,298.89
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,519.45,416.8
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,419.78,335.73
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,321.68,256.59
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,283.44,226.45
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,247.11,197.36
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,319.54,255.05
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,382.29,302.54
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,349.01,275.44
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,319.04,251.53
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,311.64,243.94
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,298.43,230.98
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,246.33,190.87
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,204.38,160.03
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,202.44,145.05
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,176.27,108.41
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,129.89,74.18
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,85.7,49.17
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,52.8,41.67
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,51.07,40.2
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,46.71,36.34
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,42.26,32.2
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,34.8,25.07
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,27.04,16.73
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,15.77,5.69
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,26.93,17.52
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,43.14,32.34
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,59.23,47.0
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,75.63,61.8
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,91.84,76.24
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,116.1,97.71
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,140.26,118.87
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,147.92,125.05
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,155.68,131.26
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,142.44,119.38
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,129.9,108.18
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,227.14,193.08
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,318.74,271.5
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,233.13,197.29
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,147.61,122.71
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,285.77,242.78
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,409.07,346.93
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,379.06,320.38
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,350.38,295.36
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,359.09,302.47
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,364.89,306.69
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,284.41,238.56
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,213.03,178.42
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,266.84,222.08
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,306.8,251.37
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,221.88,181.89
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,156.01,130.44
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,149.97,125.29
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,143.24,119.49
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,128.41,107.02
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,113.94,94.88
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,98.72,85.92
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,84.86,73.15
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,69.34,58.75
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,53.62,43.93
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,38.49,29.39
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,23.15,14.12
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,74.17,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,186.37,123.22
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,286.24,237.89
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,350.31,299.53
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,413.88,357.86
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,284.74,248.62
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,104.4,87.65
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,122.07,103.32
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,139.88,118.63
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,164.66,139.88
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,197.21,167.46
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,209.33,176.99
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,221.27,186.31
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,230.12,192.96
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,238.79,199.42
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,338.66,283.16
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,434.07,359.69
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,431.62,355.39
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,428.07,350.81
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,418.95,342.45
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,408.95,333.37
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,397.67,322.91
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,385.14,311.33
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,365.94,294.91
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,346.13,277.86
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,297.93,239.22
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,255.33,205.68
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,223.68,180.49
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,193.31,156.48
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,158.58,128.84
