Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,130.67,106.96
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,118.28,80.47
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,85.55,47.73
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,48.33,38.96
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,46.34,37.16
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,39.15,30.51
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,36.07,27.5
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,30.19,21.7
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,24.11,14.91
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,11.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,44.04,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,148.11,91.67
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,241.14,196.56
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,306.89,258.27
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,376.27,320.6
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,427.29,365.25
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,478.83,408.71
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,517.67,440.41
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,555.38,470.28
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,582.93,490.57
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,608.34,508.66
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,399.42,336.7
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,158.98,130.51
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,178.11,146.7
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,197.03,162.08
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,214.8,176.69
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,232.18,190.92
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,231.22,189.53
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,230.27,188.25
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,195.45,159.33
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,161.73,131.26
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,176.95,143.76
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,191.58,155.62
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,192.24,156.2
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,192.62,156.57
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,146.51,118.48
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,101.01,80.58
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,107.93,86.62
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,114.55,92.38
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,85.21,67.65
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,54.86,41.81
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,84.42,52.57
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,89.51,52.47
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,52.81,42.36
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,49.39,39.28
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,45.82,36.08
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,42.22,32.66
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,34.74,25.43
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,26.96,17.1
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,13.22,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,50.84,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,156.91,90.5
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,253.86,203.04
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,317.57,262.92
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,385.1,323.32
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,212.51,179.83
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.04,4.76
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,28.3,18.79
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,44.6,32.68
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,63.73,48.83
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,83.3,65.14
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,89.93,70.43
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,96.55,75.67
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,266.09,217.99
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,431.3,351.12
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,455.24,369.65
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,477.22,386.76
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,461.33,372.23
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,444.88,357.46
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,434.7,348.62
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,423.56,338.95
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,409.18,326.11
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,393.82,312.39
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,357.73,282.93
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,324.39,255.87
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,257.6,202.66
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,200.02,157.5
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,155.26,122.05
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,109.32,85.3
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,104.03,81.14
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,98.69,76.91
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,89.08,69.23
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,79.5,61.49
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,52.19,40.71
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,43.69,33.27
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,40.3,30.22
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,36.85,26.97
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,31.0,21.42
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,24.98,14.94
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,12.26,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,55.23,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,161.18,88.91
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,259.64,209.78
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,323.57,270.68
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,391.53,331.66
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,437.64,371.88
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,488.21,413.82
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,525.93,444.13
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,562.3,472.21
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,589.59,492.15
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,614.6,509.67
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,630.79,519.85
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,644.13,527.55
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,650.35,529.56
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,650.5,526.95
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,647.97,521.88
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,642.23,514.27
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,631.38,503.06
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,617.34,489.36
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,597.21,471.22
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,574.17,450.61
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,546.5,425.39
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,516.29,397.93
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,481.62,368.94
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,444.9,337.74
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,405.26,303.33
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,364.21,267.12
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,319.63,228.28
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,270.44,185.33
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,223.34,144.6
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,177.06,106.06
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,129.81,70.69
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,84.31,44.43
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,46.04,35.36
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,44.41,33.95
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,37.77,28.1
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,35.07,25.58
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,29.15,19.96
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,23.02,13.5
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,11.31,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,113.92,55.82
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,223.63,176.66
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,289.5,237.46
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,359.36,298.66
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,414.25,345.81
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,470.21,392.11
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,509.32,423.66
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,547.39,453.47
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,575.0,473.71
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,603.64,494.16
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,621.17,506.01
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,635.91,515.54
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,644.74,520.47
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,650.47,522.96
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,647.98,519.88
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,642.29,514.32
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,631.41,504.96
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,619.32,494.43
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,599.18,477.53
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,576.1,458.1
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,548.9,434.26
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,519.04,407.92
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,484.14,377.69
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,447.16,345.19
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,407.06,309.55
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,365.39,271.94
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,320.9,232.07
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,275.66,191.23
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,224.56,146.16
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,178.31,106.92
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,130.46,70.74
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,84.26,43.7
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,44.78,34.3
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,43.52,33.26
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,40.47,30.59
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,34.19,24.87
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,29.12,20.0
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,23.93,14.35
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,11.74,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,119.48,54.96
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,238.31,191.53
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,304.03,253.7
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,373.87,315.64
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,424.16,358.47
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,475.03,399.61
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,513.83,430.17
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,551.59,458.69
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,576.74,475.84
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,602.49,492.78
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,620.36,504.51
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,635.48,513.94
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,418.14,341.73
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,175.18,140.46
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,180.84,145.31
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,186.46,149.4
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,188.81,150.87
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,191.13,152.34
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,190.93,152.06
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,190.72,151.81
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,221.88,176.58
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,251.77,199.82
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,246.68,195.59
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,241.2,191.17
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,236.62,187.04
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,230.97,181.94
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,210.21,165.48
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,190.32,149.77
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,200.23,144.01
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,184.43,114.97
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,137.98,79.97
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,93.62,53.51
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,54.7,43.17
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,52.59,41.34
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,48.26,37.54
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,43.84,33.47
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,35.93,26.06
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,27.71,17.66
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,13.55,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,4.52
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,19.93,11.78
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,27.84,18.96
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,35.75,26.06
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,43.66,33.06
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,51.12,39.63
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,58.59,46.12
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,60.46,47.56
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,62.33,48.98
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,70.28,55.65
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,78.23,62.26
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,84.4,67.3
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,90.56,72.29
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,95.74,76.58
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,100.9,80.85
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,124.02,100.08
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,146.99,118.94
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,140.56,113.48
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,134.22,108.2
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,139.08,112.05
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,143.84,115.82
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,124.32,99.66
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,104.95,83.58
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,103.45,82.3
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,101.93,80.99
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,115.06,92.14
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,127.6,102.81
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,125.45,101.01
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,123.04,99.02
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,110.62,88.98
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,98.27,78.87
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,77.99,64.76
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,69.16,56.88
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,62.36,50.85
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,55.35,44.38
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,44.0,33.66
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,32.24,21.84
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,16.23,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,107.21,36.62
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,213.04,167.8
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,279.12,230.25
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,349.33,292.81
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,404.64,340.91
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,461.14,388.32
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,500.68,420.86
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,539.28,451.66
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,322.15,270.94
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,76.49,59.29
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,114.88,91.39
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,153.54,123.07
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,163.42,130.51
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,173.26,137.86
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,150.06,118.45
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,127.58,99.72
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,175.97,138.93
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,223.58,176.89
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,210.57,166.24
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,197.99,156.05
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,177.31,139.12
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,157.18,122.71
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,218.18,171.71
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,273.06,214.82
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,332.31,256.26
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,363.98,270.8
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,320.36,231.37
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,276.19,191.5
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,229.61,150.15
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,182.94,110.38
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,136.33,75.14
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,91.36,48.38
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,49.33,37.68
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,43.49,32.66
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,40.08,29.71
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,36.61,26.56
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,31.2,21.46
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,25.65,15.65
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,12.54,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,115.33,31.27
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,234.07,179.02
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,298.89,239.79
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,368.11,300.0
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,418.55,342.6
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,469.75,383.98
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,287.42,236.51
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,70.12,53.07
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,106.55,83.17
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,143.26,112.88
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,231.89,185.44
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,321.87,257.14
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,380.82,303.75
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,446.19,354.33
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,551.93,438.19
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,639.33,505.74
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,628.45,494.68
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,613.12,480.65
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,595.19,465.26
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,574.33,447.42
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,549.24,425.29
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,521.25,400.62
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,488.03,372.32
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,452.65,341.83
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,413.58,307.88
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,372.64,271.75
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,328.64,232.75
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,280.0,189.93
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,227.35,146.8
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,176.54,107.15
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,134.85,76.53
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,95.72,53.88
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,54.01,41.23
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,49.8,37.72
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,45.83,34.34
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,41.77,30.72
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,33.84,23.52
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,25.56,15.51
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,12.49,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.32,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,33.67,23.19
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,57.74,45.95
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,81.37,67.97
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,111.37,95.67
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,135.69,117.99
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,156.69,136.7
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,177.56,154.98
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,195.02,170.23
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,212.35,185.23
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,205.81,178.41
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,192.36,165.61
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,275.83,239.18
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,358.14,310.07
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,374.21,322.73
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,389.17,334.44
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,381.32,326.92
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,373.1,319.18
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,414.3,354.58
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,445.75,380.89
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,453.84,387.0
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,452.68,384.61
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,413.77,349.68
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,377.81,317.56
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,357.71,297.76
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,332.91,272.9
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,303.7,242.4
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,264.98,202.32
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,230.44,165.18
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,191.49,124.96
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,142.61,84.56
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,95.35,53.53
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,48.22,39.74
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,45.14,36.87
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,42.13,33.95
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,35.71,27.72
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,30.25,22.28
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,24.62,16.17
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,12.01,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,3.9,-5.0,37.0,126.19,20.34
2016,12,19,8,0,445.0,29.0,4.0,-5.0,74.0,254.98,208.28
2016,12,19,8,15,537.5,36.5,4.0,-4.5,120.5,322.5,277.72
2016,12,19,8,30,630.0,44.0,4.0,-4.0,167.0,393.92,344.75
2016,12,19,8,45,684.0,49.0,4.0,-3.5,214.0,444.88,391.89
2016,12,19,9,0,738.0,54.0,4.0,-3.0,261.0,496.23,437.37
2016,12,19,9,15,773.5,58.0,4.0,-2.5,306.0,535.46,470.89
2016,12,19,9,30,809.0,62.0,4.0,-2.0,351.0,573.39,502.11
2016,12,19,9,45,688.0,92.0,4.0,-1.5,357.5,545.44,476.09
2016,12,19,10,0,567.0,122.0,4.0,-1.0,364.0,507.51,441.68
2016,12,19,10,15,565.0,134.0,3.95,-0.5,391.5,516.87,447.84
2016,12,19,10,30,563.0,146.0,3.9,0.0,419.0,528.04,454.97
2016,12,19,10,45,740.0,109.5,3.9,0.0,489.0,603.62,518.09
2016,12,19,11,0,917.0,73.0,3.9,0.0,559.0,666.93,569.81
2016,12,19,11,15,664.0,148.5,3.85,0.5,507.5,583.79,496.41
2016,12,19,11,30,411.0,224.0,3.8,1.0,456.0,484.01,410.19
2016,12,19,11,45,379.5,237.0,3.75,1.5,454.5,469.0,396.2
2016,12,19,12,0,348.0,250.0,3.7,2.0,453.0,453.25,381.3
2016,12,19,12,15,335.0,254.5,3.65,2.0,451.5,439.37,368.95
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,424.83,356.02
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,422.34,352.62
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,416.96,346.43
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,450.34,371.5
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,463.51,377.05
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,398.74,320.69
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,341.21,271.36
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,304.35,236.53
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,265.09,199.02
2016,12,19,14,45,762.0,91.5,3.15,4.0,436.5,233.7,164.85
2016,12,19,15,0,857.0,67.0,3.1,4.0,433.0,188.62,119.42
2016,12,19,15,15,832.0,64.5,2.9,3.5,392.5,139.45,79.55
2016,12,19,15,30,807.0,62.0,2.7,3.0,352.0,91.77,48.62
2016,12,19,15,45,770.5,58.5,2.55,3.0,307.0,44.95,36.26
2016,12,19,16,0,734.0,55.0,2.4,3.0,262.0,41.6,33.19
2016,12,19,16,15,679.0,50.0,2.1,2.0,214.5,38.89,30.72
2016,12,19,16,30,624.0,45.0,1.8,1.0,167.0,36.21,28.13
2016,12,19,16,45,530.0,37.5,1.5,0.5,121.0,31.05,22.99
2016,12,19,17,0,436.0,30.0,1.2,0.0,75.0,23.61,15.33
2016,12,19,17,15,218.0,15.0,1.2,0.0,37.5,11.52,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
