Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.0,111.32,7.18
2016,12,20,8,0,370.0,31.0,0.1,1.0,68.0,228.93,179.21
2016,12,20,8,15,463.0,39.5,0.2,1.5,112.0,294.16,242.16
2016,12,20,8,30,556.0,48.0,0.3,2.0,156.0,364.13,303.74
2016,12,20,8,45,611.5,54.5,0.45,3.0,201.5,415.09,347.59
2016,12,20,9,0,667.0,61.0,0.6,4.0,247.0,466.93,390.45
2016,12,20,9,15,704.0,65.0,0.75,4.5,290.5,502.45,419.71
2016,12,20,9,30,741.0,69.0,0.9,5.0,334.0,540.18,449.79
2016,12,20,9,45,765.5,72.5,1.05,6.0,373.5,568.15,470.6
2016,12,20,10,0,790.0,76.0,1.2,7.0,413.0,593.98,489.24
2016,12,20,10,15,808.0,78.5,1.3,7.5,446.5,612.13,502.08
2016,12,20,10,30,826.0,81.0,1.4,8.0,480.0,627.57,512.65
2016,12,20,10,45,838.0,83.0,1.55,8.5,507.5,635.7,517.89
2016,12,20,11,0,850.0,85.0,1.7,9.0,535.0,640.78,520.71
2016,12,20,11,15,858.0,86.0,1.8,9.5,555.0,639.1,517.99
2016,12,20,11,30,866.0,87.0,1.9,10.0,575.0,634.26,512.81
2016,12,20,11,45,873.5,87.0,2.05,10.5,587.5,623.04,503.04
2016,12,20,12,0,881.0,87.0,2.2,11.0,600.0,610.98,492.34
2016,12,20,12,15,656.5,160.5,2.25,11.5,545.0,538.13,432.43
2016,12,20,12,30,432.0,234.0,2.3,12.0,490.0,464.58,372.35
2016,12,20,12,45,241.5,243.5,2.35,12.5,386.5,356.8,286.34
2016,12,20,13,0,51.0,253.0,2.4,13.0,283.0,258.94,207.42
2016,12,20,13,15,83.5,257.5,2.4,13.0,305.5,273.67,219.38
2016,12,20,13,30,116.0,262.0,2.4,13.0,328.0,285.6,228.38
2016,12,20,13,45,154.0,253.0,2.45,13.5,337.0,284.27,226.03
2016,12,20,14,0,192.0,244.0,2.5,14.0,346.0,279.86,220.74
2016,12,20,14,15,230.5,226.5,2.45,14.0,343.0,265.28,207.12
2016,12,20,14,30,269.0,209.0,2.4,14.0,340.0,244.56,187.97
2016,12,20,14,45,249.5,196.0,2.4,14.0,310.5,213.71,162.46
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,184.45,138.78
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,160.19,119.95
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,133.08,100.5
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,78.75,64.88
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,44.82,34.71
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,41.47,31.8
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,38.06,28.64
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,32.27,23.16
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,26.3,17.04
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,12.81,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,110.32,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,227.64,176.98
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,293.84,242.7
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,364.88,306.56
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,416.56,351.74
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,469.25,395.76
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,505.05,425.59
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,542.96,456.06
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,571.46,477.36
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,597.84,496.58
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,513.99,425.31
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,416.76,342.89
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,412.36,337.16
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,399.17,324.29
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,399.43,323.04
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,398.83,321.09
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,409.28,328.34
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,423.03,337.93
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,507.71,406.28
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,574.62,458.07
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,506.92,401.69
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,442.86,349.18
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,411.3,323.17
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,380.66,297.68
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,383.9,295.75
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,369.1,276.66
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,325.23,237.02
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,280.69,196.63
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,223.97,155.59
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,192.12,138.11
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,159.41,112.66
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,127.66,90.71
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,74.67,60.32
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,42.39,31.98
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,39.35,29.37
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,36.27,26.56
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,30.86,21.52
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,25.28,15.9
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,12.31,0.16
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,101.7,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,209.37,162.13
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,275.89,228.34
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,347.39,293.18
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,400.92,340.69
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,455.72,387.47
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,495.99,420.97
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,535.43,452.64
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,561.61,472.88
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,588.43,493.02
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,606.98,505.62
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,622.85,515.77
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,632.43,520.9
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,638.98,523.52
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,637.84,521.08
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,633.56,516.15
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,624.62,506.83
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,614.64,496.58
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,596.0,480.31
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,574.42,461.55
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,548.62,438.47
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,520.28,413.06
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,486.95,384.1
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,451.5,352.85
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,413.23,318.1
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,373.42,281.56
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,326.37,239.8
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,281.55,199.27
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,235.46,157.87
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,190.07,118.47
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,143.15,81.41
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,97.8,52.07
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,53.72,42.47
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,42.33,32.36
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,39.7,30.08
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,37.06,27.64
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,31.68,22.51
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,26.13,16.85
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,12.71,0.99
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.59,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,23.41,13.05
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,43.4,31.14
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,62.47,48.07
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,82.37,65.48
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,102.09,82.45
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,120.87,98.37
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,139.75,114.1
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,156.12,127.21
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,172.49,140.1
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,185.42,150.18
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,198.29,160.11
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,208.47,167.77
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,218.55,175.3
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,231.77,185.33
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,238.2,189.86
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,197.47,156.44
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,163.45,128.48
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,162.95,128.07
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,162.46,127.65
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,241.14,190.81
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,314.09,247.62
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,245.52,193.21
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,183.4,143.98
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,162.07,127.08
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,141.32,110.57
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,130.61,102.06
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,119.97,93.58
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,92.81,71.49
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,65.13,48.78
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,58.59,43.47
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,52.06,38.12
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,52.64,36.65
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,63.75,50.41
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,56.98,44.59
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,51.03,39.29
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,41.65,30.69
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,31.93,21.41
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,16.05,3.24
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,84.65,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,177.77,130.19
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,243.31,192.3
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,314.45,253.57
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,367.81,299.01
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,422.5,343.97
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,289.42,235.98
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,114.26,89.24
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,128.41,100.7
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,142.55,111.8
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,229.39,182.9
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,317.67,253.5
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,263.74,208.97
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,212.02,166.28
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,322.39,255.2
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,422.29,333.5
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,277.37,218.41
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,137.61,105.51
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,155.9,120.19
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,173.86,134.42
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,194.52,150.53
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,214.29,165.78
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,255.13,197.7
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,290.47,224.62
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,201.04,154.94
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,117.29,89.31
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,105.37,80.1
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,93.52,70.83
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,142.09,108.01
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,177.61,133.93
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,154.47,115.99
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,131.9,99.3
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,108.61,83.22
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,93.21,75.1
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,70.68,55.75
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,49.22,37.06
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,40.03,28.77
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,31.9,21.01
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,16.03,3.63
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,99.87,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,208.84,152.75
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,275.23,218.19
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,347.01,281.32
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,398.34,326.29
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,450.85,370.69
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,487.73,401.92
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,526.94,434.08
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,554.71,455.52
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,580.4,474.8
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,496.03,403.17
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,398.14,320.37
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,360.51,288.32
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,330.27,262.0
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,249.48,196.71
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,174.2,135.36
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,190.21,147.81
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,205.87,159.84
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,200.33,155.3
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,194.94,150.93
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,273.71,213.59
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,345.47,269.3
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,405.73,315.15
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,444.01,340.68
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,407.75,308.68
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,367.41,273.16
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,326.24,236.64
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,284.65,199.6
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,241.63,163.03
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,201.99,130.65
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,158.99,97.64
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,118.34,71.08
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,80.46,55.14
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,70.75,55.58
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,64.41,50.16
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,57.89,44.37
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,47.87,35.35
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,38.52,26.48
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,19.92,6.53
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,92.88,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,193.61,139.48
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,260.87,204.08
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,333.56,266.09
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,387.93,311.83
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,443.82,357.07
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,484.55,389.1
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,524.6,419.57
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,554.19,441.43
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,584.67,463.36
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,506.76,401.07
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,415.26,327.7
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,428.1,336.61
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,439.57,343.97
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,413.33,322.33
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,380.3,295.77
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,354.35,274.54
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,324.32,250.31
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,328.95,253.61
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,335.86,258.48
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,330.57,254.08
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,324.62,249.18
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,338.21,258.98
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,347.33,264.64
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,326.64,247.71
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,305.11,229.98
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,305.4,222.86
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,286.67,197.55
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,241.8,158.93
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,197.71,122.1
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,148.58,84.26
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,105.0,55.9
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,63.03,38.39
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,50.68,38.15
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,47.58,35.53
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,44.47,32.74
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,38.5,27.31
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,32.37,21.39
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,15.6,4.35
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,58.99,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,126.7,91.41
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,199.59,158.84
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,270.08,220.14
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,325.29,267.28
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,382.93,314.85
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,426.38,349.51
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,473.11,385.51
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,507.18,410.69
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,539.76,434.07
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,561.64,449.85
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,581.29,463.75
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,422.15,337.69
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,260.01,205.78
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,307.11,243.79
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,358.81,283.89
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,350.34,275.85
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,341.73,268.1
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,365.13,286.16
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,385.92,301.7
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,378.21,294.51
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,369.48,286.62
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,361.05,279.42
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,350.96,270.66
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,245.35,189.74
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,153.27,119.03
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,232.92,174.6
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,287.61,204.35
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,209.81,150.5
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,169.65,130.41
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,150.38,115.7
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,131.67,101.63
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,97.15,71.44
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,63.17,49.85
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,57.13,44.66
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,51.58,39.68
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,43.03,31.87
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,34.19,23.48
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,20.85,8.53
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,8.58,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,16.27,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,35.5,21.27
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,76.73,57.21
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,113.96,89.17
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,156.36,124.99
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,191.46,154.29
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,220.78,178.18
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,250.01,201.48
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,275.46,221.46
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,300.9,241.1
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,342.85,273.86
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,393.03,312.29
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,340.66,268.94
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,288.66,225.97
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,339.87,266.27
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,382.18,298.97
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,402.42,313.73
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,425.82,330.61
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,493.09,383.2
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,547.67,424.34
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,526.95,406.89
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,503.18,387.02
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,428.84,328.52
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,365.75,279.52
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,340.39,258.95
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,314.96,238.04
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,290.98,217.5
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,265.01,194.97
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,230.91,167.59
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,199.06,142.59
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,164.03,107.16
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,112.93,62.9
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,70.74,43.18
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,53.72,40.75
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,50.32,37.96
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,46.89,34.98
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,39.63,28.42
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,32.1,21.34
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,20.03,8.22
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,10.48,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,38.96,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,104.48,75.2
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,142.31,114.31
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,180.63,149.58
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,213.42,178.97
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,246.12,207.41
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,273.65,231.06
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,300.37,253.49
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,321.91,271.18
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,333.51,280.44
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,312.78,261.5
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,282.32,234.5
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,295.63,244.6
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,308.44,254.14
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,353.54,291.24
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,389.85,320.77
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,426.51,350.6
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,454.12,372.81
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,464.44,380.69
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,475.21,388.57
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,473.07,385.46
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,466.12,377.97
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,440.45,355.37
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,413.2,331.15
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,330.11,263.33
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,263.36,210.64
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,244.68,195.01
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,225.89,179.12
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,221.6,169.48
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,202.09,145.8
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,165.62,106.78
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,112.03,58.62
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,64.11,35.89
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,43.48,33.5
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,40.83,31.23
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,38.19,28.83
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,33.6,24.44
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,26.47,17.57
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,20.1,9.28
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.81,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.4,0.17
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,12.97,5.46
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,18.54,10.5
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,24.58,15.88
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,30.62,21.2
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,36.67,26.42
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,42.73,31.57
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,68.9,53.94
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,96.45,77.12
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,104.44,83.66
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,112.43,90.19
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,204.78,167.79
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,292.59,239.46
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,187.61,152.72
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,85.75,67.14
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,150.33,121.27
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,214.58,173.97
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,265.39,215.85
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,309.66,251.98
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,302.61,245.92
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,295.4,239.91
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,224.83,182.49
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,158.23,127.89
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,143.54,115.93
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,129.02,103.99
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,118.39,95.24
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,107.82,86.52
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,64.21,49.62
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,19.49,11.24
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,17.63,9.7
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,15.76,8.13
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,13.44,6.12
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,11.12,4.54
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,9.26,2.83
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.4,1.1
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.55,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.85,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
